Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,8.96,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,17.35,7.44
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,30.23,21.36
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,43.29,32.26
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,57.91,45.2
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,73.47,58.74
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,87.99,71.36
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,103.32,84.64
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,93.02,75.91
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,81.12,65.61
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,177.01,147.23
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,278.39,231.84
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,272.76,226.7
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,251.54,208.71
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,243.71,202.18
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,233.57,193.42
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,311.7,258.77
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,382.86,316.88
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,333.21,275.41
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,262.62,217.01
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,250.8,207.63
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,238.39,197.39
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,175.21,144.68
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,129.1,105.51
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,124.55,101.93
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,120.1,98.31
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,91.65,74.28
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,64.13,50.74
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,58.46,45.92
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,53.03,41.24
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,46.77,35.86
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,40.53,30.42
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,33.88,24.47
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,27.24,18.46
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,20.61,12.44
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,13.99,6.35
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,8.22,0.23
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.56,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,9.82,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,20.94,10.31
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,27.54,19.31
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,51.2,28.03
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,101.66,55.83
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,159.14,100.35
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,217.74,152.39
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,280.09,209.6
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,340.68,265.62
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,402.63,321.53
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,461.53,373.01
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,520.55,422.48
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,576.14,467.81
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,630.76,510.74
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,680.66,549.34
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,728.58,585.32
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,771.91,615.19
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,812.62,642.94
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,846.75,667.07
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,877.63,689.02
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,902.4,705.57
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,923.57,719.76
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,937.96,729.81
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,948.53,737.49
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,950.95,740.77
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,949.52,741.67
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,939.47,734.91
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,925.77,725.78
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,902.2,710.7
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,875.55,693.28
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,836.21,665.84
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,803.32,642.21
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,745.0,598.73
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,685.67,552.59
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,600.09,486.07
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,516.2,414.76
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,381.0,266.84
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,214.29,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,5.55,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,9.82,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,21.05,10.32
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,26.76,18.55
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,49.23,26.17
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,102.21,54.82
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,161.72,100.67
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,206.98,145.7
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,242.26,183.42
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,292.27,230.17
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,341.79,275.16
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,370.67,302.86
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,385.37,317.24
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,506.76,415.7
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,634.93,516.29
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,684.56,553.58
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,732.12,589.01
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,773.8,617.13
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,812.61,642.9
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,846.0,665.8
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,876.1,686.39
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,796.99,629.26
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,681.86,545.6
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,671.82,539.15
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,658.67,529.15
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,746.66,595.56
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,818.14,646.27
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,753.02,599.36
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,669.1,539.61
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,649.2,526.15
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,627.16,510.04
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,595.67,486.76
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,562.53,461.63
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,515.83,425.59
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,472.93,391.01
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,406.05,336.82
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,341.09,280.23
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,200.6,144.36
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,16.22,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,8.11,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,11.52,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,21.14,10.32
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,34.1,25.16
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,51.18,37.47
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,77.8,57.39
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,106.89,81.7
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,135.67,107.28
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,166.27,135.07
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,168.57,140.16
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,161.71,135.98
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,95.59,79.04
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,26.43,17.98
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,159.6,135.8
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,303.22,258.43
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,289.28,245.76
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,258.79,219.53
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,259.27,219.97
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,259.04,219.64
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,190.67,161.13
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,112.69,93.28
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,324.42,279.69
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,543.24,461.09
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,422.82,359.86
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,297.34,253.15
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,275.76,235.51
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,253.71,216.87
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,218.01,186.57
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,165.27,141.1
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,153.29,130.96
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,141.46,120.75
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,507.6,444.07
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,788.52,664.56
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,727.69,612.42
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,665.69,561.23
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,578.14,487.17
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,504.36,419.46
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,373.77,280.76
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,194.93,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,92.94,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,9.82,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,21.11,10.5
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,26.84,18.91
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,47.19,25.95
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,100.64,53.93
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,162.1,101.91
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,222.76,156.87
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,286.68,217.37
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,348.85,277.39
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,412.49,337.7
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,473.94,393.84
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,535.31,447.79
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,592.25,497.31
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,647.95,544.28
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,699.03,584.82
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,747.99,622.07
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,792.43,654.46
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,834.07,684.51
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,869.73,709.29
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,902.03,731.5
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,928.3,750.08
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,950.83,766.13
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,966.67,776.71
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,978.56,784.67
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,982.14,787.89
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,981.72,788.56
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,972.95,782.58
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,960.37,774.07
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,938.62,759.96
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,913.56,743.32
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,876.28,715.62
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,836.58,685.48
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,782.0,644.17
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,733.67,605.52
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,651.77,539.16
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,571.14,468.84
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,444.11,336.85
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,306.63,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,131.78,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,10.24,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,21.91,11.08
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,28.94,20.76
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,47.99,28.4
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,98.28,54.51
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,155.58,98.23
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,213.85,149.91
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,275.93,207.2
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,336.96,264.4
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,399.84,321.97
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,458.08,373.54
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,517.03,423.55
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,572.0,468.95
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,625.95,511.9
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,675.78,550.5
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,723.68,586.42
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,766.34,615.49
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,806.36,642.03
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,841.2,664.81
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,872.86,685.24
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,896.81,700.12
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,917.13,712.66
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,930.71,722.0
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,940.5,729.04
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,943.05,731.4
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,941.82,731.46
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,931.35,725.57
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,927.26,724.26
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,901.97,708.08
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,873.44,689.74
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,833.79,665.22
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,791.68,637.96
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,730.47,594.03
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,668.24,547.1
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,582.69,480.12
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,498.39,409.19
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,378.76,291.04
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,232.57,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,94.08,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,12.38,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,24.3,12.74
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,32.66,23.9
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,50.03,32.49
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,89.1,59.48
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,112.01,83.96
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,143.67,111.24
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,178.35,141.89
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,179.51,147.18
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,168.33,140.19
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,196.13,164.1
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,233.88,195.96
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,267.95,224.01
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,304.68,253.83
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,318.9,265.26
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,332.24,275.96
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,413.91,342.16
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,489.04,401.15
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,504.15,412.04
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,517.91,422.52
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,716.29,576.49
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,896.83,701.59
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,910.13,707.96
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,919.72,714.9
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,921.33,716.47
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,919.18,715.75
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,907.61,709.06
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,892.45,700.07
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,868.75,684.97
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,841.85,667.49
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,800.65,641.46
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,757.01,612.68
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,704.95,576.78
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,644.62,532.16
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,558.97,464.21
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,475.51,393.45
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,354.55,277.18
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,218.82,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,86.93,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,3.84,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,7.39,0.0
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,13.58,6.63
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,19.78,11.92
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,26.82,18.38
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,33.88,24.79
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,40.53,30.8
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,47.19,36.76
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,50.11,39.31
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,53.03,41.84
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,105.15,87.52
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,167.78,141.23
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,180.13,151.02
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,192.64,161.06
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,115.55,95.46
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,49.73,38.28
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,75.38,60.68
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,102.8,84.11
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,85.64,69.24
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,68.95,54.84
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,54.33,42.16
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,39.75,29.44
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,99.9,82.06
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,169.79,141.72
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,154.57,128.53
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,139.24,115.56
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,93.57,76.52
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,52.2,40.61
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,48.02,37.06
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,43.85,33.44
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,38.86,29.06
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,33.87,24.64
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,299.51,261.37
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,513.4,433.29
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,429.09,360.73
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,348.49,290.71
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,243.32,191.13
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,109.78,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,39.74,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,6.83,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,13.19,4.26
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,24.39,16.15
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,35.17,25.19
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,47.37,36.28
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,59.85,47.5
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,72.16,58.43
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,84.67,69.4
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,82.09,66.92
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,79.27,64.24
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,78.9,63.81
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,78.48,63.34
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,84.15,68.02
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,89.88,72.71
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,73.66,58.64
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,58.07,45.13
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,148.09,122.58
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,244.83,202.69
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,244.02,201.42
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,242.96,200.51
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,258.54,213.28
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,274.94,226.57
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,189.99,156.44
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,97.64,78.38
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,79.49,63.21
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,62.23,48.49
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,140.8,117.05
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,224.75,188.42
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,208.11,174.23
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,191.61,160.55
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,171.55,143.77
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,151.53,126.78
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,113.49,93.96
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,90.6,73.76
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,67.82,53.43
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,44.52,32.51
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,26.38,15.78
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,9.88,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.12,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,9.82,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,20.88,9.87
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,27.45,18.51
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,41.24,24.76
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,90.86,47.79
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,147.53,88.81
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,204.69,137.83
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,265.59,192.84
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,205.24,159.54
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,77.54,61.2
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,87.08,69.38
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,96.77,77.49
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,347.49,288.55
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,606.51,496.51
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,499.86,410.85
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,339.42,279.14
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,328.94,270.93
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,301.45,248.2
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,580.54,479.07
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,840.06,675.72
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,454.18,378.25
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,18.18,9.92
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,466.6,393.76
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,902.05,725.34
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,705.6,577.24
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,486.8,404.08
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,281.49,237.62
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,74.35,58.93
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,68.59,54.26
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,62.85,49.37
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,443.0,381.48
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,765.24,633.34
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,714.94,591.57
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,663.44,550.94
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,582.32,484.53
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,502.97,416.14
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,389.7,310.76
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,265.72,67.87
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,106.79,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,9.82,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,21.11,10.8
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,26.86,18.91
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,39.69,24.5
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,93.87,49.11
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,156.04,95.49
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,217.06,149.44
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,281.26,209.26
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,344.11,269.14
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,408.19,329.07
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,469.16,384.92
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,529.97,438.78
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,587.14,487.47
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,642.98,533.46
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,694.2,574.98
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,743.29,613.74
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,787.75,644.74
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,829.35,673.19
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,865.11,698.35
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,897.52,721.07
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,924.11,739.18
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,947.0,754.78
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,962.32,765.71
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,973.68,774.12
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,884.74,711.7
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,784.38,640.6
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,877.09,709.3
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,960.64,766.93
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,939.13,751.74
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,914.24,735.55
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,878.97,710.23
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,841.23,682.47
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,788.09,642.33
