Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,741.67,605.52
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,664.31,545.38
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,587.88,481.98
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,470.58,376.46
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,346.9,129.31
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,148.19,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,10.67,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,20.8,10.56
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,28.04,19.82
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,40.15,31.59
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,90.66,51.32
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,145.47,91.82
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,201.35,140.76
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,261.36,196.3
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,320.4,251.57
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,381.95,308.18
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,405.83,334.39
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,415.08,345.98
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,507.98,424.01
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,607.82,505.96
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,657.54,546.94
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,705.53,585.99
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,686.65,569.74
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,644.42,535.24
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,671.78,557.75
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,697.02,577.92
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,720.02,595.34
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,740.81,610.45
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,847.94,690.89
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,938.5,756.49
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,736.15,606.12
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,481.32,402.47
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,343.18,290.18
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,204.35,171.74
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,172.54,145.28
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,158.6,133.55
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,142.9,120.36
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,127.33,107.07
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,106.13,88.31
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,85.11,69.47
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,66.47,52.8
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,47.36,35.53
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,30.45,19.85
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,13.2,0.61
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,6.83,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,9.82,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,21.03,10.99
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,26.76,18.86
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,37.11,29.03
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,89.72,46.83
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,150.63,91.92
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,210.98,145.17
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,274.73,204.61
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,337.19,263.81
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,401.18,323.21
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,462.04,378.79
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,522.82,432.33
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,580.03,480.65
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,636.07,526.26
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,687.85,567.98
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,737.53,606.94
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,782.14,638.52
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,823.97,667.73
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,859.84,692.89
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,892.37,715.61
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,918.66,733.48
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,941.22,748.84
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,956.85,759.95
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,968.52,768.54
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,973.47,772.65
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,974.45,774.26
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,966.39,770.19
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,954.51,763.62
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,933.65,750.31
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,909.49,734.59
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,874.1,709.12
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,836.17,681.23
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,781.73,640.98
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,734.24,604.29
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,657.92,544.75
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,582.49,482.16
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,466.34,379.16
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,346.17,184.91
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,146.6,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,10.24,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,21.77,11.53
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,28.76,20.42
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,38.8,30.23
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,87.67,47.79
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,143.73,88.31
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,200.74,137.72
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,261.72,193.66
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,322.23,249.72
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,385.02,306.71
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,443.58,359.45
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,502.8,411.01
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,558.53,458.16
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,613.41,503.08
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,663.76,542.84
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,712.3,580.03
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,755.71,610.83
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,796.58,638.84
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,831.75,663.11
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,863.81,685.03
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,890.31,702.27
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,913.32,717.11
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,929.21,727.01
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,941.34,734.4
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,945.63,737.23
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,946.09,737.66
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,938.8,733.42
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,927.89,726.8
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,907.42,712.26
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,893.61,702.36
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,857.36,679.7
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,818.48,654.64
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,764.7,616.47
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,709.53,575.6
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,632.56,517.43
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,556.44,456.09
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,443.37,358.19
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,327.82,191.45
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,137.28,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,10.67,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,20.37,10.57
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,33.91,25.15
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,46.82,37.75
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,63.42,50.07
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,81.37,65.42
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,99.1,80.78
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,117.79,96.98
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,117.73,97.45
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,117.39,97.38
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,112.09,92.8
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,106.24,87.7
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,113.96,94.09
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,121.81,100.49
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,92.44,75.18
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,63.93,50.5
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,67.28,53.32
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,70.63,56.08
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,52.25,40.12
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,33.95,24.17
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,41.01,30.31
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,48.08,36.4
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,37.68,27.36
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,27.29,18.32
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,17.34,9.61
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,7.42,0.89
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,6.59,0.17
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,5.77,0.0
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,46.36,35.27
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,93.36,76.33
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,83.31,67.63
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,73.28,58.96
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,61.56,48.71
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,49.78,38.28
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,37.91,27.66
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,27.26,18.05
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,18.56,10.04
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,9.87,0.76
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.12,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,11.52,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,22.48,12.24
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,30.07,21.38
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,38.72,29.84
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,85.23,46.99
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,141.98,87.05
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,157.06,114.57
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,130.2,105.09
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,158.11,128.72
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,194.04,159.0
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,217.51,179.19
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,241.34,199.42
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,300.65,248.56
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,378.21,311.73
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,419.06,345.02
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,461.95,379.81
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,630.63,514.07
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,785.45,629.57
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,820.71,653.17
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,852.95,675.81
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,877.62,691.81
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,898.78,705.42
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,913.81,716.82
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,925.16,725.84
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,789.93,630.27
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,600.81,489.34
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,779.23,626.89
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,918.53,724.21
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,896.35,707.34
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,870.88,690.15
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,833.69,664.15
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,793.94,635.77
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,739.86,595.98
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,684.4,553.74
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,607.01,495.59
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,539.99,441.81
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,432.24,349.8
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,324.16,215.14
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,129.06,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.43,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.82,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.23,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.64,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.46,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.28,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.11,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,4.93,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,45.1,35.06
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,85.92,71.12
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,124.91,104.95
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,173.08,146.39
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,157.7,132.7
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,146.98,123.07
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,206.81,174.59
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,264.07,223.0
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,276.04,232.31
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,288.08,241.84
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,217.27,182.16
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,134.61,111.32
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,101.11,82.63
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,68.96,54.78
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,246.53,209.66
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,420.74,353.76
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,565.98,473.86
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,715.9,593.06
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,420.24,356.7
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,98.63,80.47
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,93.62,76.85
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,88.72,72.73
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,472.33,408.52
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,787.89,651.29
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,739.96,609.26
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,690.49,569.66
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,612.23,509.18
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,535.1,446.27
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,431.83,356.89
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,329.55,232.98
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,130.64,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,9.82,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,21.01,11.79
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,26.78,19.05
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,32.59,24.97
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,87.83,46.18
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,147.97,89.32
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,209.45,143.45
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,274.25,204.36
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,337.55,265.57
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,402.37,327.36
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,464.82,385.12
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,527.25,440.82
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,586.44,493.03
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,644.54,542.79
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,698.44,587.51
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,750.29,629.43
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,796.89,663.9
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,840.72,696.0
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,878.83,723.62
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,913.56,748.69
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,942.41,770.06
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,967.42,788.8
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,985.92,802.36
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,1000.42,813.26
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,1007.43,818.99
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,1010.34,822.04
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,1005.2,818.83
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,996.07,812.96
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,977.91,802.03
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,956.17,788.47
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,923.12,764.29
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,887.19,737.57
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,838.14,701.31
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,787.68,662.45
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,717.11,605.18
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,647.6,545.58
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,547.18,456.58
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,444.47,327.79
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,188.68,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,10.67,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,22.88,13.8
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,28.56,21.08
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,34.29,27.02
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,86.01,46.01
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,145.56,88.99
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,208.3,144.61
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,272.51,205.35
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,334.94,266.29
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,398.61,327.63
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,459.69,384.63
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,520.73,439.6
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,578.53,490.81
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,635.18,539.43
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,687.95,582.55
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,738.76,622.78
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,784.49,657.59
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,827.47,689.78
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,864.74,715.77
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,898.74,739.18
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,927.01,759.6
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,951.61,777.45
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,969.33,790.45
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,983.12,800.85
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,990.64,806.94
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,994.18,810.43
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,988.65,806.87
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,979.23,800.72
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,960.18,788.42
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,937.62,773.56
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,905.83,750.28
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,871.3,724.56
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,830.59,694.57
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,778.67,654.63
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,707.14,596.81
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,635.69,536.01
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,529.73,443.04
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,428.05,324.03
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,180.49,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,13.6,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,27.63,17.96
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,36.27,28.17
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,44.81,36.8
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,87.95,54.94
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,139.83,92.51
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,159.27,121.39
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,145.8,120.99
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,181.12,151.55
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,221.38,186.45
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,252.98,214.15
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,285.92,242.6
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,339.18,288.07
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,389.15,330.34
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,402.45,340.81
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,400.32,338.73
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,458.6,387.44
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,507.31,427.77
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,664.28,555.94
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,826.02,679.35
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,851.28,696.63
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,873.42,713.44
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,672.84,561.06
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,430.97,364.25
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,362.68,308.38
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,272.67,231.95
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,205.57,175.19
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,125.3,105.34
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,78.65,64.68
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,38.04,28.63
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,34.29,25.35
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,30.55,22.02
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,26.4,18.28
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,22.25,14.51
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,17.7,10.33
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,13.16,6.12
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,9.03,2.27
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,4.92,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.46,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,12.73,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,25.98,16.46
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,33.03,24.83
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,40.06,31.92
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,85.38,48.8
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,143.92,90.31
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,201.57,139.81
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,263.47,196.48
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,324.63,254.03
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,388.24,313.04
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,449.11,368.36
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,510.48,422.23
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,478.62,399.27
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,402.29,337.83
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,490.24,411.3
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,583.55,486.06
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,701.02,576.8
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,816.51,659.46
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,853.48,683.24
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,887.31,705.68
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,915.81,723.95
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,940.81,739.83
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,958.33,750.88
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,972.01,759.49
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,977.76,762.84
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,979.58,763.8
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,973.26,761.93
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,963.16,757.71
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,953.52,752.6
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,929.97,737.79
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,895.05,715.13
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,857.26,690.0
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,804.15,651.76
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,749.32,610.99
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,674.7,556.63
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,600.27,498.6
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,491.03,407.39
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,399.51,310.9
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,194.55,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
