Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,2.87,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,5.74,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,10.68,4.31
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,15.63,9.19
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,20.6,13.25
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,25.57,17.88
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,30.54,22.43
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,35.53,26.93
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,45.1,35.6
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,54.7,44.22
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,74.03,61.56
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,93.78,79.1
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,110.05,93.41
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,126.71,107.98
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,144.19,123.27
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,162.42,139.18
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,133.25,113.4
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,104.08,87.56
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,84.51,70.21
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,65.63,53.4
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,73.99,60.89
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,82.88,68.82
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,75.32,62.12
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,68.12,55.75
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,52.24,41.58
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,36.42,27.38
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,56.39,45.48
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,77.5,64.54
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,43.46,33.92
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,10.71,4.15
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,9.47,3.03
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,8.23,1.9
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,6.99,0.77
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,5.75,0.0
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,4.51,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.28,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.05,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.82,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.41,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,13.09,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,26.71,17.55
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,35.01,26.89
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,43.21,35.12
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,75.25,53.16
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,77.33,64.57
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,92.12,77.6
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,107.76,91.27
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,77.14,64.08
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,44.69,34.98
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,115.27,97.83
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,190.6,163.55
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,244.89,210.73
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,315.23,271.44
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,216.71,186.5
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,113.63,95.33
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,113.36,95.16
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,113.08,94.86
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,174.87,149.36
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,257.53,220.76
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,247.52,211.85
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,220.18,188.43
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,180.37,153.86
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,140.32,118.72
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,245.04,212.37
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,343.19,298.31
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,238.92,207.51
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,122.51,104.03
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,131.03,112.14
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,140.62,121.0
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,126.07,108.15
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,111.69,95.36
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,458.83,410.02
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,725.44,628.88
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,648.95,562.59
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,573.15,497.19
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,469.45,405.14
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,371.09,305.56
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,185.42,9.92
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,12.45,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,25.67,17.16
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,32.19,24.71
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,38.72,31.34
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,88.03,48.7
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,149.69,91.85
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,212.79,146.68
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,279.19,208.3
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,344.25,270.22
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,410.79,332.47
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,473.55,389.39
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,536.28,443.9
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,595.91,493.93
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,654.28,540.9
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,708.19,583.07
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,760.03,622.06
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,806.69,654.37
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,850.51,683.11
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,888.01,706.78
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,922.14,727.74
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,949.98,743.98
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,973.97,757.57
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,990.89,768.99
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,1003.83,778.01
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,1009.49,781.03
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,1021.52,788.6
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,1015.06,785.23
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,1004.55,779.62
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,983.15,768.01
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,958.05,753.9
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,923.25,731.63
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,885.39,706.81
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,833.01,670.77
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,778.7,631.99
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,706.81,579.85
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,634.79,524.23
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,532.93,440.67
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,434.77,347.68
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,221.59,50.02
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,13.65,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,26.39,17.36
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,40.59,31.71
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,54.54,45.16
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,74.16,58.68
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,96.36,77.23
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,118.59,96.48
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,142.25,117.26
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,184.29,152.44
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,230.64,191.51
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,235.82,197.63
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,227.97,191.92
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,264.89,222.93
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,296.73,249.15
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,356.44,298.73
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,434.77,362.16
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,513.73,426.06
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,616.18,506.25
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,674.44,551.35
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,743.24,603.58
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,715.01,580.0
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,688.84,558.41
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,680.02,551.65
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,668.03,542.32
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,726.73,589.43
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,792.69,638.19
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,706.58,575.39
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,626.89,515.34
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,616.79,509.63
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,604.4,501.29
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,573.39,478.66
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,541.11,454.76
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,503.36,426.57
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,464.59,396.52
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,413.16,354.5
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,362.2,311.02
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,296.55,252.37
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,233.54,190.92
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,118.96,40.53
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,14.45,0.0
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,30.93,21.34
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,41.23,32.18
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,51.33,42.04
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,91.88,58.27
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,145.12,95.24
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,185.98,132.97
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,217.51,165.14
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,294.1,230.35
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,379.99,303.12
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,439.31,355.31
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,499.63,406.96
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,451.24,371.35
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,370.96,307.04
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,453.32,375.3
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,560.24,460.07
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,600.17,490.43
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,639.88,520.72
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,657.39,533.34
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,671.67,543.53
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,692.7,558.76
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,711.77,572.36
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,722.78,581.1
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,731.39,588.14
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,746.88,599.72
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,759.88,608.6
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,697.16,562.63
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,631.31,513.24
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,633.99,517.44
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,633.96,518.79
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,577.8,476.03
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,506.21,421.22
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,466.68,392.12
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,426.36,360.96
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,370.91,315.76
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,316.33,269.54
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,249.07,210.55
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,183.69,149.64
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,90.86,38.92
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,15.43,0.0
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,30.03,20.54
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,44.25,34.78
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,58.13,48.15
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,86.63,63.01
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,124.68,90.62
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,163.11,122.06
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,206.04,159.52
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,195.41,158.71
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,157.26,130.95
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,246.67,205.52
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,357.83,297.98
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,428.92,356.57
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,500.04,414.62
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,426.44,354.65
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,331.38,275.09
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,350.13,290.4
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,369.14,305.13
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,556.42,458.33
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,738.33,598.83
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,792.59,636.0
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,840.14,669.09
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,863.98,685.07
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,884.81,699.23
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,863.17,684.4
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,831.55,663.06
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,829.07,662.41
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,823.36,659.09
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,799.88,642.71
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,773.59,624.47
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,731.62,594.86
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,687.13,563.0
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,647.27,534.55
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,605.71,503.65
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,543.24,455.56
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,480.99,405.37
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,401.83,338.86
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,326.26,269.04
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,171.15,92.27
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,15.11,0.0
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,30.91,21.67
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,39.92,31.19
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,48.8,39.98
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,82.09,58.46
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,91.31,74.28
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,110.17,90.33
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,130.21,107.42
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,144.54,119.71
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,158.32,131.24
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,245.76,203.05
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,354.13,291.22
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,414.53,339.33
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,471.82,384.52
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,512.49,416.9
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,553.01,448.79
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,497.07,405.17
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,428.0,350.44
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,467.71,383.23
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,525.93,428.54
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,435.57,356.51
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,337.76,277.67
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,571.97,469.71
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,810.04,646.45
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,825.96,654.78
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,838.8,664.45
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,853.71,675.08
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,864.74,682.95
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,858.44,678.61
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,854.61,676.35
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,813.85,649.09
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,765.39,616.3
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,718.78,583.85
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,670.61,548.96
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,602.03,497.81
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,533.8,444.38
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,445.55,372.23
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,361.18,297.1
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,195.95,117.8
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,10.24,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,15.14,0.82
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,29.54,20.45
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,42.43,33.26
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,55.01,45.34
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,83.67,60.87
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,118.94,87.34
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,153.86,117.11
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,190.84,150.17
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,246.02,196.67
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,308.71,250.33
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,404.58,330.74
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,515.62,423.43
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,572.31,471.58
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,629.74,519.0
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,682.72,562.27
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,733.92,603.05
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,780.38,637.9
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,824.32,669.75
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,862.17,696.92
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,896.86,721.71
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,927.17,743.32
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,954.03,762.51
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,972.33,775.18
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,986.73,785.27
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,995.46,792.1
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,1000.22,796.38
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,995.77,794.62
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,987.42,790.3
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,970.37,779.12
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,949.7,765.45
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,918.79,743.82
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,894.72,726.84
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,848.79,692.6
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,800.73,656.04
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,733.48,605.73
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,665.99,552.64
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,574.83,477.7
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,486.49,398.55
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,336.81,220.43
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,166.69,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,12.1,0.46
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,27.12,18.55
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,33.06,24.88
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,39.02,30.78
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,80.91,44.17
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,138.21,82.09
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,197.44,131.84
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,260.26,188.78
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,322.54,246.61
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,386.8,305.4
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,447.57,359.87
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,508.5,412.64
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,566.38,461.52
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,623.37,508.13
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,570.19,466.44
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,463.42,380.8
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,644.63,527.14
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,814.77,654.18
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,852.13,679.01
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,886.29,702.9
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,914.53,721.27
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,939.14,737.13
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,957.16,749.16
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,971.31,758.68
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,978.1,763.98
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,980.93,766.82
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,975.36,762.65
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,965.94,756.03
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,948.3,744.59
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,927.16,730.82
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,896.65,710.2
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,873.23,694.32
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,822.96,658.62
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,770.92,620.85
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,704.52,573.33
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,637.93,522.99
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,542.8,447.66
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,451.06,368.85
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,309.66,212.85
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,144.08,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,14.55,2.55
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,29.81,20.75
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,37.11,28.27
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,44.35,35.3
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,82.9,48.22
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,137.31,84.19
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,193.94,131.15
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,256.76,187.0
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,316.85,241.35
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,379.84,297.41
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,392.53,314.85
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,376.88,306.11
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,489.08,396.35
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,614.29,494.21
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,666.97,534.49
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,713.01,569.49
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,710.13,566.03
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,686.39,547.1
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,633.12,505.82
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,559.68,448.42
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,640.55,511.61
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,709.31,564.04
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,698.45,555.25
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,684.06,544.52
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,836.87,660.02
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,972.87,754.89
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,890.12,696.32
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,796.34,630.98
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,787.3,626.14
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,775.16,618.27
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,735.97,591.65
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,694.48,563.0
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,651.56,531.56
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,607.09,498.03
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,611.46,501.72
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,609.98,498.86
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,512.8,420.16
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,419.79,340.32
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,283.72,199.51
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,109.96,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,15.94,4.06
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,31.71,22.12
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,42.27,32.45
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,50.49,40.29
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,84.87,51.8
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,135.64,84.6
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,167.28,120.96
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,168.98,132.59
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,251.99,193.88
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,367.0,284.11
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,341.64,271.54
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,271.1,218.05
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,300.38,241.93
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,330.88,266.06
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,382.33,306.94
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,450.68,360.08
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,608.4,483.74
