Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,775.06,607.09
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,810.59,630.54
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,843.22,653.06
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,870.35,670.93
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,894.2,686.57
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,910.24,697.77
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,922.63,706.67
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,758.06,591.87
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,569.23,449.88
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,426.34,340.94
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,282.14,225.87
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,243.48,195.49
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,186.42,149.45
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,170.3,136.94
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,154.26,124.22
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,465.32,383.54
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,694.32,556.86
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,625.04,502.98
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,556.32,450.03
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,461.46,374.35
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,370.67,297.75
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,212.42,151.18
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,15.36,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,8.54,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,20.21,7.71
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,32.47,23.1
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,43.96,34.29
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,52.97,42.9
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,88.57,55.83
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,139.13,89.32
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,191.55,132.01
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,248.51,181.75
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,304.97,232.53
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,363.03,283.9
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,288.3,232.27
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,152.59,123.68
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,161.38,130.98
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,170.33,137.96
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,185.5,150.29
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,201.29,163.08
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,184.87,149.09
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,167.65,134.53
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,181.19,145.71
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,195.31,157.25
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,182.33,146.57
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,169.07,135.73
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,163.27,131.06
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,157.42,126.33
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,143.05,114.63
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,128.65,102.86
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,138.67,111.41
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,149.52,120.6
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,178.51,145.61
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,228.3,187.36
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,209.5,172.22
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,190.82,157.28
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,422.78,353.62
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,625.44,510.55
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,553.8,453.84
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,483.74,399.25
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,400.42,330.65
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,321.19,261.86
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,176.98,130.43
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,15.36,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,7.68,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.56,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,8.22,0.0
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,13.99,6.52
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,22.27,14.21
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,30.56,21.85
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,38.45,27.59
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,46.36,34.37
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,54.29,41.15
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,62.16,47.8
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,35.96,25.24
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,9.89,2.83
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,37.23,26.1
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,64.75,49.17
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,48.08,34.97
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,31.46,20.88
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,38.53,26.79
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,45.61,32.68
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,59.38,44.04
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,73.19,55.34
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,61.48,45.62
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,49.8,35.93
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,37.31,25.49
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,24.84,15.08
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,38.13,26.16
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,51.45,37.23
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,97.53,75.3
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,149.43,117.69
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,80.92,61.72
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,20.66,11.71
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,63.91,47.96
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,114.96,90.27
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,104.57,81.95
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,94.2,73.69
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,82.76,64.29
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,71.32,54.79
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,58.73,44.29
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,46.05,33.53
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,33.92,23.02
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,23.12,13.57
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,14.01,5.1
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,4.92,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.56,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,6.83,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,20.6,9.32
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,33.93,24.25
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,48.36,37.97
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,62.55,51.26
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,81.4,63.59
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,103.48,81.33
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,105.9,84.94
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,101.78,82.85
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,175.9,141.35
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,269.79,216.78
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,304.4,246.37
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,338.74,275.33
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,342.19,278.95
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,347.54,283.39
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,374.62,305.27
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,402.21,327.15
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,329.83,268.62
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,221.85,180.18
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,320.96,262.08
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,429.78,347.8
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,465.68,374.75
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,502.86,402.91
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,473.53,380.46
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,441.97,356.61
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,362.37,294.49
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,300.45,244.93
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,296.83,243.19
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,293.18,241.06
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,223.73,184.17
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,139.39,113.55
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,127.17,103.91
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,115.01,93.98
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,101.06,82.25
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,87.07,70.35
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,72.42,57.82
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,57.62,44.92
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,42.56,31.51
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,27.28,17.83
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,16.5,7.64
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,5.75,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,2.99,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,11.95,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,21.18,10.75
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,30.71,22.25
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,36.44,28.21
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,45.94,37.43
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,87.11,49.69
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,147.22,89.14
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,209.29,141.92
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,274.93,202.55
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,340.08,263.78
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,408.0,326.63
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,472.02,385.42
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,536.05,442.3
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,596.94,494.14
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,656.94,543.4
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,712.13,587.98
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,765.26,629.63
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,813.87,663.88
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,859.78,695.49
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,900.11,723.97
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,937.07,749.93
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,967.84,770.08
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,994.84,787.58
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,1014.43,800.72
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,1029.89,811.16
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,1038.66,817.14
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,1043.23,820.46
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,1039.58,817.56
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,1031.79,812.04
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,1014.67,801.04
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,993.78,787.59
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,963.89,767.57
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,930.87,745.13
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,884.85,712.5
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,845.82,684.23
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,781.61,637.73
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,716.75,588.68
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,627.15,517.47
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,539.71,443.69
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,409.92,324.3
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,273.58,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,115.43,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,8.54,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,22.52,12.42
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,36.2,27.37
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,50.61,41.43
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,64.78,55.02
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,84.12,67.49
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,106.58,85.68
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,152.27,115.37
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,225.96,171.52
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,269.99,212.4
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,309.9,248.52
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,329.77,268.12
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,347.01,284.03
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,420.72,343.32
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,497.04,403.12
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,509.06,411.81
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,502.8,406.8
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,591.82,475.64
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,682.24,542.54
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,732.69,578.13
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,782.95,612.9
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,879.22,677.36
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,973.2,737.43
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,992.12,748.5
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,1007.08,758.5
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,1012.6,763.84
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,1014.03,766.89
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,1019.97,772.01
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,1010.96,767.43
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,895.65,691.93
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,770.93,608.64
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,779.71,618.47
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,783.02,622.22
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,802.34,636.18
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,810.06,641.23
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,743.81,596.53
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,676.89,549.78
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,594.22,486.61
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,506.31,414.76
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,377.86,300.09
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,241.27,35.39
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,95.75,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,5.97,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,17.76,8.91
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,29.41,21.22
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,42.68,34.01
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,55.8,46.5
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,69.9,56.95
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,84.49,69.78
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,110.74,91.43
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,141.4,116.9
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,144.3,119.92
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,141.54,117.71
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,113.91,93.89
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,84.94,68.76
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,130.55,107.77
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,178.35,147.81
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,189.92,157.28
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,201.86,167.18
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,191.46,158.3
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,180.46,148.96
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,201.93,167.06
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,224.39,185.81
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,291.36,241.39
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,346.72,286.44
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,349.63,289.11
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,352.5,292.05
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,415.34,343.83
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,459.29,379.74
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,435.35,360.18
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,410.53,340.39
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,292.45,244.23
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,177.4,147.52
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,238.34,201.49
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,282.06,239.62
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,259.23,220.7
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,236.21,201.77
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,224.35,192.06
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,194.56,166.67
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,159.47,135.78
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,124.08,103.74
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,67.51,51.86
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,17.3,0.05
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,8.11,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,6.4,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,12.8,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,22.28,12.99
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,32.06,23.65
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,38.09,29.73
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,44.08,35.55
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,84.18,48.72
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,141.18,86.22
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,191.56,135.97
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,218.75,167.84
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,247.7,196.62
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,271.65,219.59
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,268.96,219.88
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,254.96,209.47
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,320.84,263.46
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,397.45,324.96
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,343.55,281.1
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,277.24,226.5
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,273.54,223.62
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,268.85,219.58
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,347.34,284.72
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,447.72,365.08
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,323.78,265.35
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,196.84,160.66
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,275.09,226.35
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,342.54,281.31
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,202.83,167.19
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,65.64,51.01
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,86.24,69.07
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,108.87,88.66
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,87.33,70.34
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,66.42,52.46
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,55.54,43.24
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,44.69,33.93
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,39.69,29.62
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,34.7,25.26
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,307.67,267.79
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,526.8,444.31
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,452.86,381.23
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,381.47,320.07
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,270.52,220.47
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,152.52,62.84
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,52.02,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,4.27,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,8.23,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,22.03,13.08
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,35.31,26.72
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,50.2,41.12
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,64.93,55.21
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,80.4,66.06
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,97.54,80.56
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,109.95,91.56
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,121.81,102.04
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,172.69,143.88
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,236.52,197.2
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,276.8,231.57
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,321.19,269.37
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,399.0,334.16
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,490.79,409.16
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,493.89,411.6
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,500.82,416.82
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,374.5,313.63
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,218.71,181.89
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,170.71,141.76
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,122.58,100.61
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,158.22,131.27
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,195.74,163.11
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,190.69,159.1
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,185.58,155.18
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,142.01,118.1
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,99.34,81.39
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,117.29,97.13
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,136.58,113.92
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,128.74,107.35
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,120.96,100.86
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,97.16,80.5
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,73.66,60.14
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,65.14,52.74
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,56.64,45.26
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,47.62,37.3
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,38.87,29.46
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,30.56,21.83
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,22.27,14.14
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,14.41,6.74
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,6.57,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.41,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,8.11,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,15.87,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,26.59,17.45
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,37.13,28.68
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,43.81,35.44
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,50.43,41.9
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,91.15,55.58
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,149.13,94.84
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,208.93,145.46
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,272.52,203.43
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,337.52,264.14
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,402.69,324.49
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,464.94,381.31
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,527.54,436.66
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,585.67,486.67
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,642.33,533.88
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,696.51,577.81
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,748.99,619.26
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,795.01,654.76
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,838.14,686.41
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,877.45,715.12
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,913.7,741.54
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,775.62,638.56
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,605.12,503.05
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,810.06,669.53
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,1005.43,810.99
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,900.48,734.07
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,771.78,639.67
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,898.24,737.69
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,1004.43,814.88
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,993.45,807.21
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,978.55,798.29
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,810.91,675.28
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,629.86,536.93
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,740.69,628.24
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,826.57,694.92
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,762.35,644.1
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,705.75,599.0
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,625.58,533.96
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,547.33,466.67
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,424.69,355.92
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,301.15,179.98
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,119.9,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,7.68,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,16.43,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,24.91,16.39
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,33.37,25.48
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,38.78,31.02
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,44.19,36.35
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,87.56,49.24
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,149.5,90.69
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,213.4,145.62
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,280.31,207.84
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,347.19,271.31
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,413.33,333.2
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,477.8,391.81
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,542.17,448.09
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,602.99,500.51
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,662.65,550.27
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,718.32,595.4
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,771.91,637.65
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,820.79,673.0
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,866.88,705.95
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,906.97,734.27
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,943.65,760.04
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,974.12,779.99
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,1000.73,797.23
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,1020.92,810.67
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,1036.99,821.4
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,1045.21,826.26
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,1049.2,828.49
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,1045.79,826.45
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,1038.25,821.83
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,1020.18,810.11
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,998.35,795.98
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,968.95,776.17
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,946.68,761.27
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,900.96,727.9
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,852.89,692.48
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,789.4,646.74
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,725.11,598.58
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,640.65,533.06
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,557.85,464.96
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,436.62,359.97
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,316.85,203.34
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,131.09,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
