Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,2.99,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,5.75,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,13.59,6.49
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,21.44,14.45
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,30.57,23.35
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,39.71,32.17
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,48.87,38.99
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,57.84,47.09
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,31.8,23.4
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,5.76,0.0
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,80.18,66.63
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,155.8,132.69
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,158.86,134.61
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,161.17,136.07
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,183.98,155.33
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,208.01,175.36
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,254.8,214.12
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,296.69,248.05
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,266.81,222.74
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,221.92,185.26
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,341.96,286.09
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,473.96,390.99
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,578.76,474.22
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,671.49,547.22
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,495.34,408.7
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,250.53,208.62
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,299.4,251.6
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,330.22,277.85
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,300.33,253.26
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,269.92,228.32
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,284.29,241.94
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,298.88,255.55
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,606.96,516.43
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,851.34,702.99
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,807.5,668.6
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,761.57,635.75
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,695.22,584.4
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,628.61,531.35
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,546.5,464.56
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,466.52,396.36
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,350.43,294.19
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,237.3,162.82
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,88.44,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,8.11,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,17.36,0.38
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,25.41,17.24
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,33.44,25.74
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,38.03,30.48
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,42.66,35.05
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,88.59,49.03
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,153.07,92.62
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,221.29,151.73
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,289.16,215.36
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,356.21,280.13
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,424.4,345.13
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,490.44,406.08
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,556.22,464.61
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,618.56,519.14
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,679.71,570.94
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,736.7,617.55
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,791.46,660.69
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,841.19,697.18
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,888.01,731.16
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,929.25,759.46
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,966.97,784.99
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,998.51,807.33
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,1025.99,826.85
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,1047.26,842.08
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,1064.33,854.54
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,1074.44,862.33
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,1080.21,867.34
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,1077.74,866.81
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,1070.98,863.55
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,1056.93,855.32
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,1038.85,844.4
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,1010.45,825.42
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,978.59,803.9
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,936.6,775.95
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,892.16,745.47
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,840.79,707.45
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,778.75,659.53
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,696.27,593.52
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,615.19,524.81
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,497.38,420.67
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,383.17,279.42
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,160.15,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,9.39,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,17.02,2.66
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,31.0,22.82
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,44.35,36.46
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,56.96,48.96
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,69.24,60.89
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,97.93,74.3
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,135.87,102.45
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,193.67,142.51
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,278.93,211.0
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,341.9,270.57
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,405.69,329.81
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,467.89,385.58
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,530.33,439.28
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,497.92,415.77
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,429.06,360.13
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,461.47,386.59
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,493.85,411.37
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,519.89,431.05
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,545.16,449.88
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,544.51,448.58
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,524.07,432.48
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,570.35,469.12
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,600.1,492.35
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,644.4,527.42
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,688.89,562.13
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,577.36,475.01
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,440.67,366.57
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,300.43,253.45
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,165.07,138.57
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,180.23,152.84
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,196.29,167.25
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,140.81,119.39
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,87.01,72.2
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,76.08,62.92
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,65.14,53.39
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,54.69,44.06
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,44.7,35.03
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,35.13,26.31
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,25.58,17.47
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,16.89,9.3
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,8.22,0.74
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.27,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.13,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.1,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,10.27,3.75
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,16.46,9.92
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,23.5,16.84
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,30.55,23.72
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,37.61,29.01
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,44.69,35.46
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,39.28,30.38
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,33.89,25.34
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,50.96,40.73
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,68.09,55.99
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,73.13,60.31
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,78.18,64.65
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,107.01,89.98
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,136.51,115.49
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,169.05,143.2
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,203.16,171.82
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,226.01,190.97
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,263.36,222.13
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,209.26,176.31
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,167.66,140.91
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,194.94,164.55
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,223.48,188.76
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,189.57,159.85
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,155.44,130.73
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,96.68,80.11
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,42.3,32.28
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,29.4,20.81
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,16.54,9.27
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,468.05,405.2
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,893.23,721.72
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,853.99,686.46
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,812.49,657.95
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,762.63,622.94
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,711.28,586.15
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,640.46,534.91
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,570.41,482.19
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,478.07,408.51
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,389.86,334.26
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,283.92,240.75
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,173.21,131.86
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,58.24,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,9.82,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,18.68,6.17
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,33.11,23.62
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,47.52,37.61
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,62.46,51.86
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,77.02,65.61
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,101.76,79.09
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,133.04,102.79
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,178.08,132.96
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,248.69,188.18
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,318.27,246.53
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,406.0,321.27
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,469.56,377.76
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,532.65,431.98
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,593.32,482.31
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,653.32,530.26
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,708.01,573.19
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,760.75,613.27
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,809.27,646.2
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,855.17,676.63
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,894.41,703.16
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,930.32,727.18
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,960.22,745.55
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,986.34,761.26
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,1006.01,773.98
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,1021.66,784.14
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,1028.9,788.79
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,1031.99,790.93
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,1028.39,789.39
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,1020.78,785.35
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,1001.89,773.34
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,990.45,766.65
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,658.43,531.42
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,279.54,230.9
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,588.49,487.92
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,821.66,656.76
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,757.43,610.01
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,699.77,570.55
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,611.7,505.27
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,526.32,438.17
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,412.03,342.46
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,306.44,236.0
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,117.29,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,11.1,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,21.63,9.62
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,29.95,21.3
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,38.24,29.52
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,43.66,34.91
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,49.06,40.1
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,94.11,55.57
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,152.59,93.72
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,213.79,144.91
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,278.37,203.06
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,342.2,261.43
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,409.37,321.74
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,472.4,377.3
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,535.45,430.85
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,595.56,480.13
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,654.67,526.8
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,709.38,569.6
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,762.14,609.77
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,810.26,642.29
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,855.63,672.38
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,895.18,699.3
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,931.45,723.85
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,959.44,742.68
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,983.5,758.95
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,1003.48,772.59
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,1019.51,783.73
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,1025.57,788.38
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,1027.5,790.58
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,1023.32,788.07
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,1026.64,790.88
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,1006.91,779.03
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,983.42,764.97
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,951.83,744.25
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,917.04,721.19
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,867.11,686.74
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,822.04,655.29
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,759.04,612.11
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,695.6,566.93
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,607.32,501.03
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,521.62,433.45
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,408.5,339.55
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,303.43,237.03
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,147.24,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,11.95,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,23.42,12.03
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,32.99,24.29
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,42.4,33.65
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,48.06,39.23
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,53.68,44.56
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,96.64,58.38
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,155.81,98.06
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,216.37,148.69
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,283.12,208.23
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,345.91,265.41
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,410.03,322.53
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,472.05,376.78
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,534.39,429.31
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,593.66,477.13
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,651.96,522.39
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,705.4,563.52
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,757.03,602.17
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,803.75,634.47
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,847.82,663.25
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,886.72,689.33
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,922.44,713.14
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,947.78,728.56
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,979.31,748.25
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,998.6,759.97
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,1013.98,769.32
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,1020.15,773.91
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,1033.85,783.78
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,1028.65,781.29
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,1019.38,776.6
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,1001.34,766.29
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,979.56,753.67
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,948.01,734.72
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,913.27,713.52
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,865.59,681.73
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,823.12,653.13
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,760.31,611.14
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,697.0,567.08
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,613.35,505.08
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,531.83,441.19
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,421.44,349.85
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,318.57,251.58
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,155.89,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,12.38,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,24.11,13.47
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,34.45,25.82
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,44.57,35.85
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,50.89,42.06
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,57.13,47.96
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,97.57,60.87
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,153.84,98.66
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,211.65,147.12
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,272.91,202.14
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,336.32,259.83
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,399.23,316.34
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,459.63,369.53
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,520.39,421.23
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,578.75,469.36
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,636.69,515.57
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,689.52,557.5
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,740.63,597.15
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,787.97,631.14
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,825.7,656.84
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,863.71,683.86
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,898.67,708.65
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,927.9,728.14
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,953.7,745.29
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,971.72,758.5
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,997.05,777.01
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,1004.82,782.08
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,1008.58,784.77
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,1005.28,783.61
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,998.04,780.0
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,981.14,769.88
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,960.56,757.36
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,930.63,738.44
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,897.55,717.2
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,853.65,687.14
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,814.09,659.78
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,753.86,616.83
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,693.08,572.04
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,614.86,511.62
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,538.45,449.59
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,430.52,359.1
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,330.05,263.59
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,162.25,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,12.38,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,23.29,13.11
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,38.85,29.29
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,54.32,44.03
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,69.67,58.38
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,84.63,72.08
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,108.51,84.22
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,138.71,106.27
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,178.01,136.09
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,226.65,175.25
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,254.61,201.79
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,272.14,218.48
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,283.86,229.43
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,290.42,235.25
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,326.47,263.92
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,364.93,293.99
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,391.1,314.35
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,417.67,334.84
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,421.57,336.77
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,423.46,337.19
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,353.4,282.29
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,292.79,233.9
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,440.61,352.03
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,598.1,470.76
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,455.45,361.28
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,305.29,243.26
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,308.64,247.21
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,312.13,250.54
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,315.77,254.12
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,319.52,257.85
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,418.29,338.84
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,494.46,400.45
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,465.54,378.63
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,435.75,356.67
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,396.02,325.77
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,357.45,295.27
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,316.16,262.92
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,275.01,229.79
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,231.19,193.41
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,187.57,156.05
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,133.69,108.66
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,67.4,49.86
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,29.57,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,4.69,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,9.04,1.78
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,16.89,9.52
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,24.75,16.95
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,33.46,25.08
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,42.2,33.1
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,50.53,38.68
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,58.87,45.76
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,89.29,71.63
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,120.16,97.35
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,207.12,164.26
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,319.78,252.66
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,327.21,260.83
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,316.42,253.26
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,256.03,205.51
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,185.36,147.92
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,251.63,201.35
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,316.02,251.77
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,361.0,286.72
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,423.02,334.26
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,345.82,273.53
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,262.12,207.04
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,243.47,192.28
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,224.24,176.77
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,140.8,110.12
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,61.54,45.4
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,50.67,36.46
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,39.82,27.47
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,85.45,65.29
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,136.56,107.34
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,353.59,286.77
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,563.68,450.89
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,394.09,318.44
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,228.38,184.46
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,205.92,167.04
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,166.81,135.27
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,142.49,115.47
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,118.33,95.38
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,92.83,73.55
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,67.41,51.5
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,47.05,33.8
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,25.34,14.78
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,11.96,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,8.23,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,16.5,8.14
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,30.33,21.53
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,43.68,34.03
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,57.59,46.87
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,71.35,59.34
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,85.9,69.01
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,100.9,81.55
