Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,110.07,89.11
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,119.14,96.52
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,87.35,69.24
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,53.91,40.61
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,60.19,45.87
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,66.48,51.08
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,56.06,42.07
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,45.65,33.14
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,52.76,39.09
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,59.87,45.02
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,82.13,63.46
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,105.02,82.2
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,106.01,82.94
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,107.01,83.74
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,65.75,49.58
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,25.72,16.09
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,59.47,44.48
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,94.13,73.32
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,105.01,82.34
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,116.25,91.7
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,91.75,71.67
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,68.16,52.21
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,47.27,34.69
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,26.47,17.06
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,17.34,9.32
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,8.25,1.5
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,7.41,0.8
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,6.59,0.09
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,5.35,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,4.11,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.28,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.46,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.64,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.82,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.41,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,2.05,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,4.1,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,7.8,1.45
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,11.51,4.99
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,15.22,8.53
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,18.95,12.04
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,23.09,14.96
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,27.24,18.57
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,70.7,56.71
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,112.86,92.99
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,168.28,138.68
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,230.71,190.17
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,166.99,137.49
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,92.42,74.4
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,90.0,72.19
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,87.54,69.84
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,154.47,126.37
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,224.78,184.24
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,206.62,168.49
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,187.71,152.52
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,151.37,122.47
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,114.92,92.08
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,99.63,79.2
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,84.39,66.3
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,87.02,68.6
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,89.7,70.9
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,84.44,66.53
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,79.16,62.17
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,94.45,75.22
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,110.43,88.8
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,109.05,87.78
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,107.79,86.93
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,68.1,53.43
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,32.25,22.63
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,28.92,19.81
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,25.59,16.95
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,320.01,276.46
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,569.98,475.71
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,487.56,407.47
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,408.73,342.66
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,312.38,261.12
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,208.75,169.75
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,102.68,48.42
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,14.25,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,27.13,17.25
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,43.17,32.47
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,58.28,46.32
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,72.99,59.64
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,87.33,72.34
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,114.42,86.13
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,145.77,109.22
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,132.44,101.75
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,103.39,81.02
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,115.71,90.83
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,128.2,100.63
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,126.34,98.85
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,124.29,96.97
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,127.61,99.3
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,130.94,101.63
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,100.36,76.73
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,69.91,51.88
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,262.05,208.05
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,458.79,360.46
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,251.7,199.21
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,33.22,21.68
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,145.96,113.69
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,269.83,211.38
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,311.71,244.0
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,336.49,263.55
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,167.56,131.1
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,13.25,5.28
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,133.81,104.79
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,273.57,217.09
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,624.76,498.52
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,913.89,710.84
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,884.27,690.52
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,851.79,670.6
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,832.48,659.91
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,808.93,645.76
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,748.98,603.57
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,688.43,559.73
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,619.56,507.57
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,551.58,453.49
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,446.57,367.05
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,348.16,279.85
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,178.4,97.53
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,13.21,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,25.96,17.12
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,41.72,32.39
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,57.3,47.15
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,72.1,60.96
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,84.34,72.14
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,96.25,65.9
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,163.54,102.12
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,181.12,134.24
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,149.23,122.85
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,237.44,190.75
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,358.18,288.03
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,397.2,323.37
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,429.85,352.14
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,423.08,347.79
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,402.52,331.03
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,357.62,294.26
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,292.55,240.11
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,247.96,203.1
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,191.03,155.51
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,403.6,333.06
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,623.7,507.13
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,667.73,541.04
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,712.42,576.35
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,537.34,438.11
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,312.11,254.73
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,448.91,368.93
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,568.43,465.41
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,488.87,401.23
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,386.2,318.56
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,457.07,378.55
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,504.9,419.18
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,442.1,369.21
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,379.63,319.02
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,389.26,329.53
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,396.22,337.42
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,358.44,307.11
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,320.7,276.24
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,280.05,242.05
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,254.88,219.6
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,204.41,174.19
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,154.55,127.6
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,78.35,45.76
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,15.83,1.55
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,30.57,21.66
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,46.26,37.05
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,61.58,51.71
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,75.58,65.01
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,89.25,77.74
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,106.95,78.04
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,158.65,109.41
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,204.06,154.24
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,236.13,188.46
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,260.07,212.48
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,272.36,225.11
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,401.59,329.84
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,563.89,461.5
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,552.34,453.29
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,493.98,406.33
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,645.64,529.65
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,795.19,646.39
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,844.02,679.39
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,890.0,710.97
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,930.4,739.09
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,967.35,764.65
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,877.09,698.79
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,744.22,596.64
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,914.6,727.44
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,1059.15,827.15
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,926.67,733.75
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,754.95,606.93
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,925.83,739.39
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,1061.67,834.84
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,1045.08,823.23
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,1024.65,811.02
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,1007.03,801.63
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,974.49,781.61
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,929.09,750.88
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,881.2,717.94
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,821.82,675.21
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,761.18,630.3
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,687.31,573.44
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,608.41,510.09
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,504.54,424.39
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,406.62,337.84
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,257.16,172.48
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,85.85,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,15.98,3.58
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,34.02,24.94
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,44.01,35.14
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,53.78,44.73
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,59.77,50.47
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,65.68,55.92
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,112.19,70.94
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,170.83,111.19
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,231.41,162.33
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,295.36,219.73
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,358.54,277.25
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,425.45,336.82
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,487.83,391.73
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,550.5,445.14
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,609.88,493.41
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,668.39,539.29
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,722.12,581.12
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,774.0,620.47
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,821.64,654.0
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,866.89,684.15
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,905.53,710.57
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,940.92,734.66
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,966.26,750.43
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,998.34,770.9
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,1018.16,783.55
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,1034.0,793.74
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,1043.03,800.37
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,1047.96,804.53
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,1043.98,802.1
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,1035.96,797.26
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,1033.18,797.07
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,1014.54,786.23
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,985.17,766.65
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,952.45,744.85
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,910.78,716.69
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,866.48,686.4
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,806.86,646.04
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,746.14,603.6
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,672.79,549.58
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,607.53,499.07
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,506.13,419.04
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,410.77,337.96
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,269.49,187.64
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,101.69,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,14.51,3.95
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,29.69,21.04
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,36.95,28.35
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,44.12,35.22
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,48.98,39.81
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,53.77,44.17
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,108.82,64.12
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,170.12,105.56
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,232.59,157.46
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,297.92,215.02
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,362.73,272.77
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,428.76,330.2
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,492.3,384.37
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,554.55,435.64
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,614.27,483.49
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,672.73,528.85
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,726.91,570.4
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,779.09,609.5
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,825.86,640.82
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,869.73,669.78
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,908.99,696.61
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,944.98,721.18
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,981.37,744.65
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,1014.51,765.86
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,1034.79,779.32
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,1050.96,790.36
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,1058.34,795.81
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,1061.49,798.77
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,1058.45,797.17
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,1051.28,793.11
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,1032.44,782.25
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,1021.47,776.88
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,991.98,759.08
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,959.11,739.09
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,911.72,709.53
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,862.01,677.83
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,802.52,637.64
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,748.86,600.44
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,670.28,543.0
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,593.26,484.13
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,491.12,403.03
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,394.93,321.28
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,260.24,184.44
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,94.95,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,7.68,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,19.82,9.29
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,34.33,24.75
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,41.76,32.09
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,49.16,39.09
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,54.14,43.67
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,59.06,48.04
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,107.41,62.7
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,171.33,106.01
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,232.95,157.02
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,297.65,213.94
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,362.05,271.22
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,428.34,328.98
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,491.69,383.59
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,554.99,436.4
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,613.2,482.87
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,671.83,527.99
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,725.44,568.97
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,777.0,607.35
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,825.05,639.25
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,870.6,668.97
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,909.85,694.82
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,945.81,718.26
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,978.15,739.72
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,1006.96,758.84
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,1027.38,771.17
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,1043.75,780.91
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,1054.19,787.59
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,1060.45,791.75
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,1058.23,789.81
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,1051.86,785.4
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,1039.56,778.16
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,1023.29,768.53
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,995.94,751.45
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,965.21,732.13
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,936.65,713.68
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,894.47,685.76
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,837.9,649.97
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,779.98,612.06
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,707.31,561.71
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,635.3,509.21
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,536.82,433.59
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,443.03,356.49
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,314.62,232.62
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,142.63,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,13.66,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,21.27,11.31
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,29.5,20.89
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,36.36,27.6
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,43.11,33.95
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,47.22,37.68
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,55.84,45.34
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,109.45,62.92
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,170.49,104.61
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,231.73,155.2
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,295.5,210.94
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,359.02,266.72
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,422.47,320.87
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,483.97,372.45
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,545.42,422.26
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,602.41,467.05
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,657.37,508.87
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,709.46,547.53
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,759.65,583.86
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,694.39,533.95
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,594.19,457.58
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,583.9,450.34
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,552.93,427.38
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,437.93,341.0
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,278.89,217.86
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,670.0,524.37
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,1000.71,754.4
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,1003.66,753.98
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,1002.51,754.67
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,995.98,752.27
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,985.57,747.48
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,975.87,742.51
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,955.01,730.09
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,845.23,655.6
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,726.42,573.1
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,404.35,329.48
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,76.31,58.33
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,65.98,50.31
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,55.65,41.78
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,45.53,33.3
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,35.54,24.77
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,25.99,16.49
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,16.47,8.16
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,9.45,1.64
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.56,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.28,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,12.8,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,24.41,14.57
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,36.23,27.31
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,42.86,33.99
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,49.47,40.36
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,53.75,44.45
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,57.99,48.37
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,120.15,85.62
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,148.44,119.86
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,165.76,135.45
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,180.44,148.85
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,191.09,157.97
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,200.21,165.49
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,366.55,300.52
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,573.27,466.64
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,634.64,515.89
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,695.01,563.5
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,750.69,606.95
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,804.21,646.95
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,853.79,680.73
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,900.67,712.12
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,940.5,739.5
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,976.83,764.35
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,870.45,688.98
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,704.3,562.44
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,909.38,720.31
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,1072.62,832.0
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,1082.05,837.17
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,1087.16,841.54
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,1084.46,840.15
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,1077.49,836.16
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,1060.59,825.62
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,1039.81,812.68
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,1011.31,795.95
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,990.35,784.48
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,943.94,754.13
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,895.09,721.73
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,835.73,681.56
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,775.1,639.16
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,699.32,582.33
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,631.59,529.28
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,531.69,448.06
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,437.3,366.86
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,298.39,235.55
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,153.3,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,6.83,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,4.27,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,8.23,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,23.49,14.49
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,37.95,29.26
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,53.78,44.56
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,69.31,59.37
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,84.23,73.21
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,98.87,86.48
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,111.13,78.25
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,175.47,113.8
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,236.62,166.11
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,303.82,226.44
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,343.19,269.25
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,358.21,288.26
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,382.92,311.0
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,404.41,329.45
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,449.34,365.25
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,496.47,401.83
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,545.23,439.69
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,607.33,486.58
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,631.22,503.16
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,640.18,509.07
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,647.9,513.72
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,652.48,515.93
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,505.1,404.07
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,345.84,278.76
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,315.03,255.9
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,264.14,215.66
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,261.7,214.2
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,259.28,212.46
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,208.22,170.76
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,157.41,128.78
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,136.93,112.1
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,116.47,95.11
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,93.34,75.8
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,70.61,56.54
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,66.83,53.48
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,63.06,50.35
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,55.11,43.58
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,47.19,36.73
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,38.86,29.39
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,30.55,21.93
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,22.67,14.7
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,14.81,7.44
