Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,8.62,1.52
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.46,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.28,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,7.26,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,13.2,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,27.37,18.1
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,41.31,32.26
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,50.14,40.96
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,61.64,51.86
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,67.27,57.07
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,72.8,62.01
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,123.04,78.36
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,181.2,119.14
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,241.86,170.76
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,305.56,227.86
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,368.45,284.76
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,435.3,343.79
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,496.74,396.64
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,558.26,447.55
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,530.47,426.96
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,467.4,376.37
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,411.74,332.6
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,342.34,276.4
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,519.59,418.9
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,706.39,560.03
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,690.38,544.3
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,653.75,515.56
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,703.6,553.56
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,772.9,603.58
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,908.39,702.64
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,1030.98,784.3
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,944.91,725.5
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,835.3,650.12
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,940.09,728.05
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,1023.72,786.05
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,666.91,533.33
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,229.82,186.45
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,395.55,326.86
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,537.94,440.75
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,699.78,568.65
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,836.94,668.98
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,776.23,624.33
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,714.71,580.41
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,638.51,524.39
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,563.53,466.93
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,464.85,388.82
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,371.27,309.56
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,252.95,201.42
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,127.45,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,45.25,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,8.11,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,15.04,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,30.26,20.97
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,45.48,36.2
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,57.28,47.55
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,68.8,58.28
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,76.38,65.21
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,83.78,71.74
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,132.02,88.43
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,189.74,128.92
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,246.73,176.03
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,307.21,228.47
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,366.73,280.42
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,428.7,333.36
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,488.38,383.17
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,548.52,431.63
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,605.8,476.34
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,662.44,519.13
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,714.38,558.29
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,764.73,595.45
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,809.36,626.67
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,851.38,655.12
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,774.86,598.83
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,672.41,523.15
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,692.66,540.01
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,711.6,554.55
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,648.61,507.12
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,560.44,441.31
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,648.69,510.05
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,716.35,561.35
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,728.54,571.37
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,759.93,595.28
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,676.98,535.62
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,614.77,490.54
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,502.62,406.69
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,414.13,338.25
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,364.03,299.48
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,295.18,244.78
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,261.79,218.54
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,228.92,191.91
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,193.1,162.0
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,157.46,131.58
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,119.2,98.42
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,80.83,64.44
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,47.08,33.48
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,10.72,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,5.55,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,8.54,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,16.47,0.0
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,28.78,19.72
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,40.81,31.7
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,47.63,38.43
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,54.37,44.82
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,58.78,48.85
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,63.3,52.83
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,120.72,72.76
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,182.59,116.69
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,249.06,173.02
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,313.67,230.61
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,350.15,271.16
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,355.93,282.77
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,407.14,325.52
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,456.79,365.88
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,500.08,399.69
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,543.32,432.5
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,554.13,440.01
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,568.11,449.33
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,613.44,482.29
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,673.14,524.19
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,814.81,627.57
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,954.12,719.49
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,885.04,668.34
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,789.0,597.72
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,706.58,539.51
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,637.64,488.68
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,681.24,522.22
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,723.96,553.31
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,903.11,680.43
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,1043.31,769.32
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,1025.64,757.05
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,1004.17,745.27
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,973.44,728.91
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,939.42,710.33
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,901.76,687.81
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,855.08,658.78
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,795.99,620.72
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,735.99,580.92
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,663.48,531.12
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,591.87,479.44
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,495.65,406.37
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,404.34,332.08
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,285.35,227.82
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,163.98,38.55
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,60.05,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,9.82,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,17.82,2.69
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,31.52,22.41
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,44.99,35.75
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,54.39,44.87
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,63.6,53.53
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,72.18,61.37
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,78.45,66.9
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,127.07,82.97
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,174.88,118.09
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,228.89,163.45
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,285.91,213.54
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,339.78,262.77
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,384.7,302.94
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,468.22,370.68
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,560.79,444.33
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,557.02,441.79
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,526.15,417.0
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,596.99,471.55
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,665.22,522.63
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,701.62,548.2
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,736.06,572.07
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,743.68,576.39
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,746.47,577.34
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,761.59,588.3
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,774.11,597.29
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,820.87,631.47
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,866.21,663.89
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,951.02,722.58
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,1025.46,771.49
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,1018.49,765.58
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,1007.66,758.27
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,986.43,745.04
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,961.71,729.68
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,905.61,693.69
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,846.85,655.65
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,827.08,643.8
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,804.2,629.18
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,742.42,587.07
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,679.99,543.72
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,604.56,489.08
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,527.33,430.86
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,433.4,356.82
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,345.67,283.52
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,239.0,189.91
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,127.88,43.07
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,43.31,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,10.24,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,18.58,5.15
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,31.86,22.37
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,44.91,34.91
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,52.58,42.15
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,62.48,51.12
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,67.24,55.31
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,73.77,60.93
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,125.18,76.2
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,183.07,115.59
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,243.15,164.68
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,305.94,218.23
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,371.43,273.89
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,435.43,327.16
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,496.85,376.68
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,558.27,424.1
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,616.78,467.94
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,674.54,509.62
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,728.31,545.68
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,780.18,578.86
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,821.12,603.05
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,865.76,628.94
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,903.69,653.25
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,938.44,675.59
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,969.09,696.48
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,996.27,715.34
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,1015.24,728.2
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,1030.28,738.88
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,1037.31,745.86
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,1040.27,750.55
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,1049.16,757.15
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,1041.53,753.52
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,1022.83,744.29
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,1000.36,732.81
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,970.55,715.29
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,937.48,695.64
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,891.09,667.93
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,849.44,643.03
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,790.79,606.93
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,731.27,569.08
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,652.71,514.81
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,575.75,459.34
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,481.35,388.71
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,391.8,316.79
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,275.89,217.48
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,158.78,68.23
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,57.13,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,10.24,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,18.68,6.68
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,30.56,21.06
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,44.53,34.19
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,50.35,39.75
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,56.17,45.07
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,60.85,49.17
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,68.35,55.64
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,122.78,71.76
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,182.73,113.07
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,248.77,167.74
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,312.89,223.47
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,376.09,278.2
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,440.87,332.89
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,483.44,370.95
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,516.02,399.12
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,568.16,439.48
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,618.78,477.3
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,646.99,497.93
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,665.67,511.19
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,678.48,519.0
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,685.19,522.14
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,714.58,543.37
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,742.57,563.28
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,766.87,581.02
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,789.37,597.53
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,847.11,639.74
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,910.81,685.03
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,899.25,675.72
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,877.44,660.51
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,845.12,639.69
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,809.84,616.71
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,911.81,689.73
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,989.78,741.83
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,916.73,694.0
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,835.98,641.52
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,835.42,643.31
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,830.3,641.12
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,770.83,600.81
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,710.61,559.46
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,634.06,505.16
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,558.99,449.79
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,465.7,377.92
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,377.23,305.24
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,263.28,207.77
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,152.65,75.81
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,53.6,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,9.82,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,18.79,7.73
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,34.78,24.51
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,49.62,38.27
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,65.76,52.9
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,81.46,66.83
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,95.27,78.79
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,109.75,91.08
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,136.93,105.4
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,157.86,122.3
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,151.97,118.81
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,140.13,110.3
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,224.03,174.75
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,324.26,251.94
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,355.27,276.38
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,385.38,299.75
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,456.65,354.26
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,531.29,410.5
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,489.27,377.97
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,422.81,326.41
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,494.73,381.36
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,586.11,448.58
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,543.7,416.41
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,509.98,390.7
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,614.11,469.67
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,705.95,537.79
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,732.96,557.7
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,777.2,589.7
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,842.07,638.22
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,911.58,688.78
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,819.74,623.19
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,711.82,546.07
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,705.41,543.9
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,717.88,554.01
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,793.19,613.2
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,868.73,667.51
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,757.97,589.93
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,641.74,507.03
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,646.26,513.81
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,645.83,515.11
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,577.32,464.37
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,510.11,413.25
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,419.28,341.16
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,334.33,270.65
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,235.54,185.65
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,136.26,74.31
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,44.98,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,11.95,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,21.66,10.57
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,32.65,22.63
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,43.49,32.8
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,53.37,41.82
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,60.88,48.5
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,82.6,67.42
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,109.27,90.23
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,137.15,103.84
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,179.87,133.32
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,207.07,156.43
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,229.94,176.07
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,276.65,211.34
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,333.43,254.29
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,359.79,275.21
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,386.87,296.15
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,330.33,253.94
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,246.87,189.91
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,234.12,180.34
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,220.37,169.61
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,225.83,173.53
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,231.34,177.41
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,348.51,267.16
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,478.2,362.06
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,447.26,338.22
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,431.06,326.09
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,503.01,379.24
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,557.69,418.7
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,529.1,397.97
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,498.97,376.73
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,502.95,381.74
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,506.13,386.0
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,471.95,361.73
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,437.03,336.94
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,551.74,426.4
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,638.33,492.61
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,647.1,499.17
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,630.92,489.44
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,577.93,452.86
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,525.03,415.67
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,463.99,370.42
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,404.25,324.63
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,317.07,256.56
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,250.71,201.9
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,169.18,132.3
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,87.78,49.82
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,28.62,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.71,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.28,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,8.62,1.92
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,13.98,6.87
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,20.18,12.54
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,26.4,18.14
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,32.62,23.66
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,38.86,29.1
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,102.93,77.79
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,179.08,134.82
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,213.83,162.33
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,250.23,191.8
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,290.69,223.62
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,337.17,259.84
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,343.56,265.96
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,345.12,267.47
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,371.03,286.65
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,396.92,305.24
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,416.28,318.8
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,435.35,332.01
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,396.99,302.64
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,365.16,278.11
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,498.91,378.61
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,643.6,481.31
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,636.43,473.45
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,607.95,452.94
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,571.71,427.38
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,532.74,399.63
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,453.37,343.12
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,392.56,298.8
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,348.53,266.81
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,303.76,233.58
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,317.77,245.45
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,331.97,257.14
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,459.57,356.64
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,582.25,447.77
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,561.99,433.45
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,539.32,418.86
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,483.13,378.68
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,429.0,339.24
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,376.39,300.45
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,324.6,260.87
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,245.9,198.59
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,185.29,148.45
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,122.97,95.19
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,58.75,33.66
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,20.32,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,10.24,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,19.8,10.24
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,36.11,25.82
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,52.2,40.56
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,67.02,53.88
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,82.31,67.31
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,96.99,79.9
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,112.28,88.26
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,115.26,89.74
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,109.12,85.13
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,118.25,92.32
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,127.41,99.44
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,137.14,106.95
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,147.11,114.65
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,129.7,100.45
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,111.56,85.72
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,125.34,96.51
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,139.4,107.36
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,138.58,106.57
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,137.71,105.81
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,221.17,171.69
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,322.69,249.36
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,226.11,174.87
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,142.68,109.48
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,212.06,164.62
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,285.03,221.06
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,273.63,212.08
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,261.91,203.25
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,140.09,108.07
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,26.57,16.23
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,99.42,75.91
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,179.51,140.09
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,294.22,231.56
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,398.28,311.84
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,547.74,427.05
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,668.24,516.76
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,487.49,382.4
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,295.28,234.35
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,491.55,393.44
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,661.57,519.92
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,588.9,464.58
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,512.33,407.44
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,425.01,340.65
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,343.31,274.8
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,249.63,196.46
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,160.36,104.94
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,54.19,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
