Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,11.77,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,23.7,13.8
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,32.68,22.9
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,41.5,31.09
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,47.05,36.08
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,52.5,40.79
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,48.33,37.01
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,54.7,40.38
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,91.05,70.05
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,127.01,98.63
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,139.5,108.19
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,152.23,118.01
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,171.94,132.99
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,192.58,148.56
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,200.73,154.69
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,208.71,160.7
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,221.37,170.0
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,234.29,179.43
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,316.05,241.71
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,397.54,302.04
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,468.16,353.96
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,532.56,400.84
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,578.01,433.57
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,641.5,478.34
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,660.5,491.37
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,678.47,504.13
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,847.2,625.1
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,1002.07,725.5
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,1002.65,724.46
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,999.11,723.08
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,991.77,720.01
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,980.63,714.69
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,967.61,707.89
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,943.31,693.95
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,741.82,560.36
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,536.1,413.02
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,451.37,352.94
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,389.0,306.52
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,351.29,279.14
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,313.73,251.07
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,269.48,217.1
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,225.95,182.73
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,179.79,145.16
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,134.41,107.07
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,74.8,56.21
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,23.07,10.84
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,10.67,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,12.59,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,25.46,15.74
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,33.57,24.02
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,41.58,31.56
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,46.04,35.64
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,50.51,39.52
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,58.37,46.34
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,71.13,47.55
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,128.41,71.9
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,190.03,115.68
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,253.31,168.55
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,318.49,225.17
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,385.22,282.76
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,449.67,337.15
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,511.38,387.48
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,572.49,435.26
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,631.09,479.59
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,688.31,521.27
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,741.48,558.77
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,792.41,592.23
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,761.22,566.54
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,690.8,513.0
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,829.26,612.75
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,953.0,691.48
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,981.08,707.68
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,1005.3,722.76
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,1023.54,733.24
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,1037.72,741.33
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,1043.37,743.91
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,1044.86,744.21
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,1041.1,744.36
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,1033.32,742.26
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,1014.72,732.18
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,1004.39,727.54
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,974.82,709.74
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,941.99,690.08
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,897.51,662.78
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,850.79,633.79
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,795.51,598.86
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,744.73,566.2
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,672.42,518.08
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,601.33,468.93
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,513.76,406.76
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,430.49,343.27
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,321.78,254.15
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,223.25,156.55
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,80.92,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,15.09,0.0
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,29.08,18.88
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,42.37,31.56
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,55.34,43.46
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,65.95,53.01
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,76.23,61.99
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,82.73,67.46
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,97.31,70.6
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,147.14,95.07
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,203.26,135.45
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,257.45,179.4
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,314.72,227.52
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,371.1,274.47
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,429.83,322.17
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,486.86,367.91
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,544.3,412.49
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,598.79,453.58
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,653.0,493.25
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,703.21,528.6
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,751.94,561.94
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,797.3,592.73
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,835.61,617.73
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,871.95,641.31
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,905.48,662.93
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,945.03,688.41
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,981.76,711.88
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,1001.27,724.34
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,1017.0,734.68
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,974.62,708.73
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,916.15,672.18
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,912.21,672.34
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,904.82,669.39
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,870.73,647.56
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,826.38,618.98
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,868.56,649.59
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,893.04,667.37
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,821.03,620.5
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,748.29,573.07
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,690.31,535.35
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,625.82,491.63
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,638.53,502.55
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,636.13,500.85
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,546.18,434.9
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,460.42,368.81
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,345.4,274.84
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,241.94,174.76
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,89.04,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,13.32,0.0
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,27.08,17.76
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,34.35,25.08
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,41.57,31.92
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,46.8,36.69
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,51.94,41.17
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,59.9,47.98
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,75.09,49.31
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,135.08,76.51
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,198.36,121.6
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,261.78,174.16
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,327.16,230.44
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,391.68,285.73
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,457.98,340.95
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,520.06,392.07
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,581.6,441.24
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,640.27,486.42
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,697.49,529.23
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,750.01,567.11
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,800.26,601.64
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,844.98,630.8
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,886.66,657.74
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,924.57,682.66
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,959.12,705.38
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,987.19,723.94
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,1011.51,740.24
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,1029.15,751.64
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,1042.75,760.66
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,1048.37,765.6
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,1049.87,768.18
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,1044.47,765.03
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,1035.05,759.55
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,1030.13,757.97
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,1008.95,745.98
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,979.97,729.03
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,947.7,709.92
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,780.78,597.86
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,604.92,472.84
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,538.52,427.54
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,492.94,395.0
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,440.84,356.47
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,389.02,316.88
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,328.36,269.38
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,269.82,221.3
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,195.37,157.66
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,126.06,92.07
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,43.56,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,14.53,2.2
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,29.56,20.27
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,37.98,28.63
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,46.27,36.47
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,50.56,40.39
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,54.86,44.11
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,58.14,46.78
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,80.09,53.13
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,139.87,80.86
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,203.0,126.47
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,267.03,180.1
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,333.04,237.36
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,397.76,293.11
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,463.07,347.8
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,526.35,399.83
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,588.06,448.99
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,646.88,493.62
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,704.48,535.85
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,757.71,574.14
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,808.69,609.0
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,855.07,637.82
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,898.6,664.36
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,936.07,688.82
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,970.08,711.08
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,999.85,730.67
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,1025.89,748.0
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,1044.23,758.68
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,1058.46,766.93
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,1067.0,772.81
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,1071.35,776.33
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,1067.46,773.87
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,1059.44,769.11
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,1044.17,760.02
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,1025.02,748.71
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,997.19,732.03
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,977.18,720.51
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,935.9,695.11
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,891.96,667.99
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,836.93,634.19
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,780.48,598.6
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,710.3,552.09
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,646.56,508.33
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,558.85,445.58
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,475.13,381.92
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,361.78,289.39
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,259.63,193.84
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,121.94,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,16.53,4.91
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,31.86,22.31
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,52.01,41.15
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,70.39,58.19
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,81.16,68.12
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,88.91,75.09
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,65.96,54.33
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,37.21,26.83
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,23.54,14.88
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,9.9,2.97
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,74.9,58.75
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,137.23,110.69
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,109.24,86.8
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,79.91,62.01
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,60.31,45.47
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,40.72,28.91
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,100.3,78.74
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,160.65,128.08
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,127.83,100.94
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,94.51,73.45
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,112.4,88.23
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,130.61,103.08
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,93.9,72.86
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,57.55,42.74
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,69.7,52.92
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,81.98,63.11
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,73.02,55.69
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,64.2,48.41
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,52.88,39.01
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,41.59,29.57
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,41.57,29.68
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,41.54,29.78
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,48.19,35.49
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,54.83,41.21
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,51.05,38.1
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,47.27,34.99
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,45.16,33.3
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,43.06,31.61
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,37.64,27.1
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,32.22,22.54
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,27.23,18.29
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,22.26,13.97
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,16.88,9.23
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,11.51,4.45
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,7.8,1.08
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.1,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.05,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.28,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,6.56,0.28
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,11.09,4.64
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,15.63,9.0
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,20.6,13.68
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,25.57,18.3
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,55.53,45.97
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,83.56,68.11
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,119.33,98.02
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,157.24,128.98
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,146.02,119.68
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,131.5,107.64
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,159.77,130.78
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,189.39,154.69
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,142.15,115.23
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,92.47,73.48
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,150.8,122.39
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,210.78,171.45
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,209.43,169.91
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,207.88,168.49
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,185.43,149.81
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,162.47,130.76
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,180.2,145.36
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,198.33,160.09
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,147.37,118.28
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,96.63,76.21
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,139.14,111.89
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,183.21,148.16
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,146.95,118.24
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,110.87,88.39
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,222.04,181.15
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,333.12,270.12
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,249.17,202.57
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,188.8,153.69
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,215.24,177.0
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,262.79,217.09
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,147.61,121.64
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,59.73,46.51
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,53.04,40.98
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,46.36,35.28
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,39.27,29.15
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,32.21,22.95
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,25.15,16.72
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,18.11,10.4
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,12.33,5.12
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,6.56,0.0
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.28,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,8.54,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,21.35,10.91
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,34.76,25.85
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,46.38,37.19
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,55.54,45.97
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,59.06,49.28
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,62.69,52.51
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,66.01,55.33
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,86.14,57.9
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,150.47,91.95
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,213.87,139.82
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,278.69,196.52
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,345.45,256.83
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,411.55,316.23
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,479.9,375.84
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,543.5,430.63
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,606.42,483.03
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,666.03,530.24
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,724.11,574.61
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,777.97,615.53
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,829.46,652.68
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,875.99,683.39
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,919.48,711.61
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,957.45,737.07
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,991.89,760.05
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,1022.01,778.68
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,1048.32,794.74
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,1066.93,807.21
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,1081.35,817.13
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,1089.82,823.33
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,1093.98,826.95
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,1089.46,824.32
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,1080.72,819.19
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,1065.08,810.48
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,1045.45,799.3
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,1017.26,783.16
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,996.88,772.41
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,954.68,745.14
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,909.8,715.94
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,854.11,678.6
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,796.93,639.44
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,725.82,588.88
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,661.04,541.39
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,574.59,476.32
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,491.86,410.54
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,381.47,316.59
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,281.27,222.97
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,135.1,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,11.95,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,21.72,11.96
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,34.35,25.51
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,42.19,33.23
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,49.91,40.51
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,53.34,43.61
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,56.84,46.6
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,59.68,48.97
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,86.49,56.29
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,146.34,85.87
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,210.23,133.62
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,275.44,189.8
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,342.29,249.22
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,410.49,309.31
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,476.02,365.83
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,539.32,419.41
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,601.88,470.65
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,661.05,517.16
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,718.65,561.04
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,772.32,601.5
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,823.62,638.1
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,870.27,668.9
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,913.93,697.35
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,952.19,722.67
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,986.94,745.55
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,1016.17,763.96
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,1041.52,779.85
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,1059.37,791.72
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,1073.03,801.05
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,1080.51,807.25
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,1083.75,810.92
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,1079.1,808.3
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,1070.27,803.2
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,1052.47,793.09
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,1030.9,780.66
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,1012.95,771.56
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,979.55,751.99
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,935.16,724.08
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,888.33,694.16
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,832.93,657.29
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,776.14,618.65
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,710.06,571.46
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,639.35,519.3
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,554.08,455.5
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,472.48,390.74
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,365.26,300.33
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,267.92,211.2
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,130.09,11.79
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,9.39,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,23.55,13.7
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,38.27,28.63
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,49.26,39.14
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,60.0,49.17
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,67.5,55.87
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,71.83,59.49
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,75.8,62.78
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,97.8,66.11
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,153.98,94.66
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,215.06,139.91
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,278.03,193.33
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,346.97,253.11
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,410.0,307.33
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,474.4,361.13
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,536.56,412.15
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,598.36,461.1
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,656.99,506.1
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,714.54,548.86
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,767.95,588.1
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,812.26,620.1
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,857.98,649.99
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,901.1,677.75
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,938.05,701.96
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,971.65,723.91
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,1002.04,744.28
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,1028.88,762.39
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,972.26,725.2
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,878.21,660.1
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,935.51,703.0
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,985.82,737.34
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,1026.84,764.98
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,1059.39,787.14
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,1056.98,786.69
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,1037.71,775.73
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,1007.86,758.29
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,974.61,738.61
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,932.37,711.9
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,887.54,683.2
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,831.58,647.01
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,779.97,613.13
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,707.49,562.98
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,636.0,511.84
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,550.39,448.42
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,468.45,383.91
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,359.76,293.28
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,261.17,204.91
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,128.1,28.35
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
