Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,5.97,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,10.89,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,24.71,14.85
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,38.3,28.26
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,48.21,37.63
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,60.51,48.87
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,66.45,54.06
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,72.24,58.91
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,92.64,76.56
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,127.62,96.0
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,163.01,113.94
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,211.83,148.01
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,260.39,184.69
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,322.02,234.32
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,389.07,289.9
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,465.96,352.55
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,526.34,402.62
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,586.42,451.04
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,644.76,495.88
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,702.4,538.81
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,754.13,577.06
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,803.75,612.94
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,841.78,638.68
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,884.36,667.27
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,919.96,690.87
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,952.28,712.24
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,987.88,734.36
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,1008.4,746.39
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,1024.41,756.59
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,1036.41,764.32
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,1038.56,766.34
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,1036.55,765.92
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,1029.25,763.7
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,1018.01,759.09
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,996.43,746.32
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,979.72,736.98
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,947.73,718.24
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,912.79,697.48
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,867.16,667.83
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,819.55,636.49
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,760.89,597.5
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,701.48,557.06
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,636.22,510.37
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,571.37,462.47
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,484.64,395.76
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,399.79,327.26
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,301.86,244.6
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,213.68,166.06
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,105.43,32.98
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.12,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,9.89,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,26.49,16.34
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,41.7,30.82
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,58.18,45.81
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,74.26,60.17
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,88.2,72.32
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,101.82,83.9
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,113.71,93.74
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,132.95,103.84
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,162.58,123.27
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,206.51,154.27
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,192.1,146.64
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,165.62,128.65
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,195.51,151.63
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,227.12,175.56
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,145.16,111.36
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,58.28,41.91
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,297.0,231.36
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,552.36,418.48
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,379.48,290.38
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,162.74,123.6
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,390.42,300.84
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,632.64,475.51
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,693.54,518.26
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,771.74,573.62
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,698.43,520.87
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,614.47,460.67
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,511.51,386.73
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,383.46,292.03
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,434.41,332.01
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,508.06,386.85
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,594.54,452.47
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,701.97,530.6
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,616.8,468.91
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,509.68,391.67
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,444.97,345.14
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,359.71,281.82
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,508.97,399.96
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,627.52,490.09
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,504.6,398.47
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,407.8,325.18
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,340.47,274.51
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,292.99,237.47
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,242.05,197.27
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,192.38,156.59
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,138.53,110.75
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,86.2,64.93
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,40.71,12.95
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,8.54,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,16.13,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,29.81,19.92
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,43.25,33.06
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,54.37,43.56
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,65.22,53.54
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,72.5,60.02
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,79.58,66.14
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,86.85,72.28
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,111.16,76.64
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,164.7,105.89
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,222.12,149.15
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,280.58,198.3
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,341.39,250.57
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,324.2,248.65
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,263.37,206.63
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,282.53,221.76
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,301.77,236.4
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,333.56,260.09
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,367.12,284.73
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,383.6,296.66
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,400.1,308.63
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,447.26,343.16
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,509.97,387.87
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,617.98,465.8
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,719.41,536.0
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,676.91,503.55
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,611.19,456.73
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,630.36,471.25
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,668.96,497.64
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,597.76,447.82
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,544.48,410.53
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,538.45,408.11
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,531.42,404.49
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,431.91,332.57
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,354.05,275.06
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,262.28,205.69
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,157.81,123.57
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,145.91,114.83
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,134.14,105.67
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,86.4,67.03
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,43.03,31.08
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,36.37,25.62
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,29.72,20.03
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,23.49,14.7
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,17.29,9.3
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,11.92,4.54
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,6.56,0.0
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.28,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.46,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.1,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,6.16,0.0
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,8.22,1.85
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,10.7,4.11
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,13.18,6.33
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,14.43,7.43
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,15.68,7.93
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,51.81,38.84
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,87.43,68.67
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,105.13,83.1
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,123.02,97.59
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,119.99,94.63
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,116.76,91.61
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,151.17,119.37
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,186.56,147.43
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,169.37,133.38
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,151.47,118.93
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,210.69,166.14
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,272.07,213.67
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,243.7,190.8
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,214.39,167.64
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,204.09,159.7
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,193.52,151.45
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,200.17,156.85
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,206.91,162.26
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,142.69,111.31
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,79.45,60.14
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,140.54,110.25
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,204.69,161.76
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,158.46,124.63
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,112.79,87.77
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,84.44,64.78
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,57.36,42.52
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,67.78,51.47
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,78.33,60.54
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,61.44,46.53
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,44.74,32.57
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,53.05,39.78
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,61.38,47.01
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,53.03,40.01
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,44.69,32.96
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,35.95,25.51
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,27.23,17.93
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,19.36,10.95
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,11.51,3.95
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,5.74,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,8.54,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,16.33,2.36
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,25.96,16.76
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,35.45,25.9
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,47.3,36.82
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,66.76,54.31
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,81.96,67.55
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,97.01,80.35
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,113.38,94.16
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,144.41,110.52
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,155.28,101.23
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,215.04,134.23
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,284.96,193.8
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,351.33,252.22
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,416.89,309.17
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,483.13,365.11
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,546.58,417.75
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,609.34,468.08
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,669.49,514.81
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,728.05,558.93
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,782.08,598.6
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,833.75,634.08
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,879.72,664.63
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,922.53,692.81
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,960.97,717.32
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,995.9,739.33
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,1024.47,757.73
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,1049.07,773.65
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,1067.03,785.39
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,1080.8,794.63
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,1088.38,800.09
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,1091.69,803.07
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,1087.11,800.48
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,1078.33,795.45
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,1062.27,786.69
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,1042.27,775.55
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,1014.04,759.14
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,993.55,747.93
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,952.74,722.37
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,909.17,694.92
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,855.53,660.14
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,800.3,623.61
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,733.63,578.52
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,666.97,531.93
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,589.64,476.17
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,510.46,415.75
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,409.53,333.67
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,317.05,253.25
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,157.66,93.08
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,9.82,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,18.97,6.09
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,29.86,20.9
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,40.52,31.24
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,47.34,37.82
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,54.04,44.04
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,58.76,48.16
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,63.35,52.01
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,66.23,54.33
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,96.39,59.61
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,163.46,98.82
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,227.16,148.17
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,291.31,203.4
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,357.13,261.21
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,421.69,317.33
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,486.56,371.84
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,549.13,423.25
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,609.49,471.1
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,667.22,514.76
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,723.46,555.76
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,775.51,592.91
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,825.25,626.65
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,871.1,654.61
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,914.18,680.2
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,951.31,702.76
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,985.0,722.93
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,1014.47,738.88
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,1040.25,752.38
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,1058.41,762.52
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,1072.49,770.29
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,1079.78,775.29
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,1082.84,777.97
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,1078.25,774.91
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,1069.54,769.6
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,1054.08,761.62
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,1034.71,751.41
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,1018.02,741.82
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,985.75,722.41
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,944.64,698.66
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,900.81,672.9
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,846.94,640.17
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,791.52,605.68
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,729.85,565.55
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,663.45,520.52
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,581.13,464.04
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,501.99,405.79
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,401.59,325.22
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,309.45,246.21
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,155.94,96.96
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,10.67,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,19.48,7.94
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,31.43,22.43
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,42.04,32.69
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,48.36,38.72
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,54.6,44.4
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,58.22,47.49
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,61.81,50.42
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,64.4,52.46
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,101.39,62.86
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,162.37,96.69
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,226.35,145.76
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,290.42,200.68
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,355.93,257.99
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,420.63,314.0
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,485.29,368.19
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,547.5,419.29
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,607.99,467.34
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,664.48,510.31
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,718.98,550.39
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,769.37,587.03
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,817.37,620.42
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,860.62,648.27
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,900.75,673.79
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,936.15,696.62
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,968.15,717.17
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,992.48,732.12
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,1012.91,744.66
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,1028.38,754.78
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,1039.86,762.53
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,1054.75,772.64
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,1052.08,771.66
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,1044.9,769.62
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,1033.73,765.2
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,908.23,683.98
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,765.71,585.24
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,789.41,607.9
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,815.36,629.31
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,789.73,612.88
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,760.62,594.46
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,705.98,557.06
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,650.67,518.65
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,568.74,458.67
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,498.69,405.14
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,427.12,350.37
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,358.78,295.66
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,274.05,224.77
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,196.36,157.08
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,96.92,61.6
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,5.97,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,10.67,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,20.32,9.3
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,36.82,26.61
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,53.21,41.8
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,68.91,56.15
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,82.28,68.1
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,92.6,77.06
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,102.61,85.52
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,119.27,99.59
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,140.56,111.12
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,167.52,130.69
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,197.36,152.95
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,239.54,183.82
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,295.19,226.39
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,307.98,238.47
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,312.85,243.27
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,347.77,270.42
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,383.97,298.21
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,405.59,314.08
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,426.65,329.31
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,494.36,380.8
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,577.47,442.44
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,589.74,449.71
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,587.54,447.04
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,491.13,375.22
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,370.73,284.0
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,382.63,293.11
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,394.68,301.75
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,345.81,264.93
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,277.75,213.36
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,342.87,263.7
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,391.92,300.91
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,310.6,239.71
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,212.93,164.8
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,274.16,213.39
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,320.98,249.74
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,429.19,335.29
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,513.0,400.51
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,384.44,302.26
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,240.25,189.55
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,141.63,111.82
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,65.6,49.39
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,56.79,42.29
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,48.02,35.04
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,38.86,27.4
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,29.72,19.63
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,21.43,12.43
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,13.16,5.21
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,7.39,0.0
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.71,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,5.55,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,10.7,2.41
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,23.95,14.98
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,37.0,26.85
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,51.5,39.91
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,65.84,52.66
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,81.43,66.16
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,96.85,79.24
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,63.06,49.67
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,23.96,14.52
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,100.95,77.66
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,174.0,135.65
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,159.54,123.92
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,141.77,109.65
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,130.82,100.49
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,119.22,90.85
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,124.95,95.25
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,130.83,99.77
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,120.68,91.38
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,110.27,82.85
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,154.01,117.33
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,198.91,152.23
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,207.74,158.87
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,216.72,165.71
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,226.28,173.01
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,235.98,180.42
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,428.57,327.62
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,603.4,454.28
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,527.5,397.84
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,427.81,324.62
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,411.04,313.2
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,393.59,300.78
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,376.02,288.1
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,357.98,275.04
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,233.43,180.23
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,135.11,103.05
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,154.87,119.53
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,175.64,136.65
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,141.44,109.62
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,107.63,82.64
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,122.9,95.7
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,139.75,110.02
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,119.9,93.98
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,100.26,77.97
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,81.12,62.36
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,61.74,46.21
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,44.32,31.35
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,26.46,16.02
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,15.26,5.32
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.82,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.64,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,2.87,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.11,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,33.46,24.56
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,62.92,50.78
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,65.57,52.92
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,68.09,52.43
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,53.08,39.49
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,38.12,26.68
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,119.73,94.1
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,199.35,157.93
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,262.65,206.2
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,338.21,263.85
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,418.46,324.75
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,518.78,400.75
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,538.08,414.77
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,553.92,425.73
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,683.85,525.42
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,813.77,622.1
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,860.88,652.56
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,905.69,681.97
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,943.07,707.02
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,977.11,729.85
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,1007.4,750.22
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,1034.07,768.29
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,1052.29,780.95
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,1066.43,791.17
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,1075.25,798.12
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,1079.85,802.55
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,1075.81,802.48
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,1067.61,799.94
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,1053.1,791.9
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,1034.61,781.39
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,1007.57,766.17
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,977.12,748.66
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,938.67,724.66
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,907.33,705.45
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,856.01,672.2
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,802.97,637.18
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,738.1,592.51
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,673.2,546.4
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,593.84,487.28
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,522.4,431.36
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,424.18,349.62
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,333.91,270.55
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,212.45,152.9
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,70.06,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,12.8,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,24.86,15.43
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,33.06,24.59
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,41.19,32.59
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,46.08,37.35
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,50.93,41.87
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,58.84,49.05
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,62.16,51.86
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,64.46,53.69
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,101.78,60.8
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,165.46,98.64
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,231.62,151.88
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,302.46,214.52
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,368.82,274.49
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,434.27,332.81
