Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,499.67,389.12
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,562.33,441.12
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,623.92,490.07
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,682.2,534.53
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,738.6,575.81
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,791.01,612.7
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,840.87,644.83
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,886.35,672.83
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,928.7,698.22
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,965.95,721.13
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,999.6,741.51
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,1027.95,758.01
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,1052.38,772.03
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,1069.42,782.88
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,1082.22,791.28
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,1088.73,794.48
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,1090.94,795.22
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,1086.83,792.56
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,1078.52,787.52
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,1062.0,777.25
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,1041.55,764.77
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,1013.21,747.69
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,981.43,728.52
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,940.6,704.45
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,907.26,685.16
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,854.47,651.71
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,800.05,616.72
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,734.11,572.51
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,668.25,527.06
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,594.16,476.68
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,518.4,421.29
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,421.89,344.92
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,333.03,269.71
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,215.8,158.3
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,76.47,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,11.35,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,22.98,13.86
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,30.82,22.09
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,38.57,29.49
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,43.55,34.2
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,52.77,42.57
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,55.79,45.06
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,58.79,47.44
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,61.2,49.22
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,99.23,56.57
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,162.17,93.3
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,232.85,148.74
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,297.3,204.46
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,362.7,262.06
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,426.76,318.03
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,490.46,372.05
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,552.21,422.53
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,612.93,470.29
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,669.94,513.86
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,724.99,554.58
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,776.61,592.43
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,825.76,626.17
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,869.44,654.41
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,909.97,680.27
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,945.78,703.66
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,978.07,724.67
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,1004.37,740.32
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,1026.77,753.46
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,1043.69,764.6
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,1056.54,773.28
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,1060.34,776.93
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,1059.98,778.16
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,1054.32,774.99
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,1044.62,769.43
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,1023.67,757.31
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,1011.39,751.07
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,981.64,734.17
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,948.63,715.17
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,901.52,685.1
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,852.34,653.39
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,803.72,622.76
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,748.63,586.78
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,671.99,534.01
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,597.11,480.78
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,517.18,420.68
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,440.57,359.94
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,329.56,268.89
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,235.41,188.46
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,122.23,87.99
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,11.95,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.68,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,28.97,19.59
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,39.09,30.17
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,48.99,39.87
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,55.08,45.81
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,61.07,51.43
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,65.87,55.7
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,70.49,59.68
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,73.05,61.7
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,111.88,70.16
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,180.04,113.47
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,244.41,165.46
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,309.12,223.25
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,375.33,283.47
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,440.76,341.91
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,506.78,399.08
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,570.12,451.95
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,630.88,500.78
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,689.29,545.95
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,746.27,588.35
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,798.86,627.15
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,849.07,662.34
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,894.95,692.08
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,937.94,719.46
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,974.82,743.01
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,1008.17,764.03
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,1038.2,781.33
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,1064.5,796.05
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,1081.6,805.24
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,1094.49,811.8
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,1102.05,817.21
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,1105.31,820.13
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,1100.27,816.9
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,1091.01,811.24
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,1074.98,802.58
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,1054.96,791.54
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,1026.77,774.22
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,1006.39,762.21
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,965.39,736.41
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,921.55,708.77
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,868.06,675.37
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,812.88,640.11
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,746.86,594.97
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,685.96,552.27
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,605.92,495.82
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,528.61,437.62
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,431.36,359.14
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,341.48,281.98
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,223.28,171.53
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,105.0,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.95,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,26.29,17.71
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,34.83,26.57
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,43.23,34.77
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,48.4,39.73
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,53.49,44.43
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,57.48,47.86
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,66.93,56.19
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,69.37,58.1
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,109.25,66.46
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,171.46,104.6
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,236.0,156.81
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,300.8,214.19
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,366.84,273.49
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,433.77,332.1
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,497.33,386.19
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,558.46,436.89
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,618.61,484.85
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,675.74,529.13
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,730.9,570.5
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,782.13,608.47
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,830.91,642.64
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,873.47,670.57
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,912.58,695.93
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,948.32,719.52
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,980.64,740.75
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,1003.96,755.32
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,1023.17,767.33
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,963.91,728.16
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,867.47,659.24
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,880.75,670.95
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,891.15,679.59
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,871.85,668.45
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,849.6,655.56
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,850.25,658.64
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,847.05,658.9
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,718.12,564.49
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,573.95,456.82
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,617.93,495.35
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,675.46,541.33
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,622.19,502.74
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,568.57,464.1
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,500.55,412.42
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,420.85,350.36
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,360.9,302.9
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,302.9,255.06
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,236.0,197.85
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,173.22,142.33
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,91.2,67.88
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,12.56,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,6.4,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,16.24,0.76
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,31.72,21.61
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,40.32,30.28
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,51.56,40.83
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,57.84,46.71
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,63.98,52.27
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,60.42,48.88
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,62.82,50.78
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,65.42,52.91
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,106.31,61.87
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,167.0,98.02
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,236.62,153.19
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,300.67,209.47
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,365.65,267.74
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,429.58,323.98
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,493.57,378.56
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,554.61,429.98
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,614.53,478.89
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,671.7,523.27
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,726.94,564.78
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,718.99,556.48
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,677.95,523.36
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,590.39,456.78
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,473.06,366.05
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,740.08,573.4
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,977.6,741.03
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,911.16,693.56
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,805.67,614.72
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,672.6,517.69
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,509.29,394.85
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,702.87,544.65
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,878.48,673.84
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,732.61,566.51
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,585.06,456.31
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,368.6,292.6
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,128.35,99.87
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,93.3,71.8
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,59.83,44.35
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,500.89,410.49
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,864.83,680.51
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,817.36,645.84
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,762.88,609.21
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,700.57,565.1
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,638.27,519.76
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,560.14,461.84
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,484.85,402.19
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,397.25,329.16
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,315.9,258.12
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,206.67,158.63
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,95.96,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,33.89,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,13.69,1.84
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,27.89,19.13
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,35.18,26.47
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,42.4,33.36
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,47.26,37.92
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,56.71,46.49
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,59.62,48.94
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,62.51,51.3
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,64.42,52.83
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,107.49,62.14
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,171.26,101.22
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,243.3,159.2
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,308.57,216.6
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,374.61,275.4
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,440.18,332.88
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,505.76,388.46
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,568.34,440.49
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,629.74,489.75
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,688.22,534.19
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,744.87,575.68
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,796.95,613.66
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,846.39,646.93
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,891.71,675.53
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,933.88,701.66
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,905.66,682.01
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,841.5,633.73
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,640.71,490.4
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,405.61,313.53
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,338.79,264.49
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,254.83,199.9
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,721.1,563.02
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,1088.91,808.8
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,809.79,618.57
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,452.58,353.45
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,438.33,346.3
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,423.46,336.22
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,285.52,228.71
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,139.69,110.62
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,263.97,215.14
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,397.34,322.45
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,286.47,233.85
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,197.58,161.3
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,159.75,130.89
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,137.24,112.51
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,363.63,307.0
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,508.76,423.39
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,418.55,346.73
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,334.95,274.4
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,225.35,175.37
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,117.49,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,41.97,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,15.33,4.18
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,31.24,22.21
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,38.38,29.47
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,45.49,36.33
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,50.22,40.85
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,54.89,45.16
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,62.29,51.84
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,64.74,53.91
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,66.95,55.73
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,111.71,65.97
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,175.69,106.33
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,247.79,166.03
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,314.03,226.24
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,381.24,288.53
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,447.57,348.87
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,514.03,407.54
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,577.31,462.43
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,639.45,514.52
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,633.26,509.28
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,593.21,475.83
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,723.6,580.1
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,858.29,682.52
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,903.29,713.21
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,944.97,742.11
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,918.72,722.58
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,857.89,674.03
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,974.42,761.06
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,1067.66,822.99
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,1085.54,833.99
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,1099.19,843.04
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,1105.07,847.66
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,1106.63,849.62
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,1102.27,847.21
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,1093.67,842.16
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,1077.97,833.15
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,1058.34,821.64
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,1030.26,805.31
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,998.71,786.58
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,968.72,767.49
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,924.83,738.38
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,871.95,702.8
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,817.32,665.35
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,750.55,618.79
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,688.84,574.64
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,611.13,515.07
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,535.87,454.15
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,442.53,374.97
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,355.83,297.99
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,242.58,193.99
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,132.5,14.34
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,48.16,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,14.45,4.81
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,29.53,21.26
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,36.76,28.59
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,43.88,35.52
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,48.28,39.71
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,57.33,48.03
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,60.94,51.13
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,64.44,54.07
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,66.6,55.73
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,111.46,65.94
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,175.02,105.85
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,240.23,158.09
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,309.12,217.63
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,373.36,273.87
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,436.58,328.3
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,498.99,380.08
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,559.2,429.35
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,618.33,476.17
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,672.94,517.95
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,725.03,556.73
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,774.9,592.22
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,822.39,624.4
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,862.87,651.25
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,899.88,675.73
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,934.08,697.62
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,964.95,717.25
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,989.08,732.28
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,1009.43,745.0
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,1024.51,754.77
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,1035.68,762.24
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,980.37,728.26
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,889.03,667.42
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,892.52,672.93
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,892.55,674.93
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,951.18,717.5
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,986.41,742.35
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,956.22,724.87
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,930.17,711.0
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,887.39,684.28
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,842.42,655.88
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,788.22,620.16
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,732.97,583.04
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,668.94,538.22
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,605.25,492.4
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,527.44,433.48
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,452.59,374.3
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,361.79,300.05
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,282.76,232.19
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,162.23,126.92
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,26.28,1.57
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,10.67,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.56,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,14.02,4.9
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,25.63,17.25
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,41.3,31.98
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,56.73,46.33
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,73.06,61.24
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,89.23,75.67
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,108.94,92.97
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,125.94,107.53
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,140.96,120.1
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,156.66,125.77
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,190.18,147.78
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,242.61,185.59
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,281.83,216.04
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,331.33,255.59
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,312.29,244.59
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,272.36,214.71
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,316.11,248.55
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,363.44,284.53
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,385.25,300.56
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,407.27,316.69
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,595.23,462.56
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,791.97,608.09
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,835.64,637.2
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,877.28,664.48
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,911.19,686.65
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,941.99,706.65
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,870.11,653.8
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,762.6,573.83
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,707.35,534.39
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,629.04,477.66
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,564.01,430.63
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,475.99,365.83
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,635.59,487.52
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,751.98,573.82
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,706.96,541.48
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,660.75,509.22
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,791.06,608.97
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,899.52,686.52
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,727.75,565.59
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,554.72,437.45
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,614.12,487.24
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,651.87,518.77
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,571.16,459.19
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,502.28,407.34
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,432.72,353.62
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,366.26,300.44
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,289.54,236.49
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,207.04,166.44
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,129.91,99.02
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,45.74,11.06
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,17.2,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.71,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,9.04,1.28
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,16.47,8.77
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,26.41,17.95
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,36.38,27.1
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,48.04,37.64
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,59.33,47.7
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,90.75,75.25
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,120.66,100.85
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,127.08,105.95
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,134.73,106.97
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,144.06,113.9
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,153.26,120.76
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,127.47,99.69
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,99.34,76.72
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,104.4,80.73
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,109.49,84.68
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,127.09,98.75
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,145.08,113.05
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,158.94,123.77
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,173.16,134.73
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,173.68,135.03
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,174.14,135.36
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,321.42,250.74
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,472.44,363.52
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,491.03,376.33
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,509.79,390.21
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,565.83,431.61
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,608.31,462.75
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,571.86,435.54
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,513.71,393.24
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,575.56,440.17
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,617.92,471.93
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,841.08,635.61
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,1018.63,752.6
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,1008.77,745.05
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,994.82,737.7
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,836.52,633.65
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,647.72,499.85
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,776.24,599.25
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,871.87,665.25
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,822.54,632.04
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,771.54,599.0
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,719.86,563.69
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,662.88,523.69
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,588.49,471.95
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,516.41,418.4
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,429.14,349.4
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,348.0,281.66
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,240.65,188.41
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,138.79,56.7
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,49.74,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,11.1,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,22.52,12.74
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,34.27,25.24
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,41.68,32.54
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,48.98,39.47
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,53.91,44.02
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,58.74,48.29
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,61.44,50.42
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,69.99,57.74
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,72.28,59.56
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,119.7,71.18
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,180.97,110.04
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,244.68,161.72
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,309.26,218.53
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,378.54,279.64
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,441.8,335.0
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,504.69,388.2
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,564.84,436.75
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,623.94,482.2
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,679.72,522.95
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,733.21,560.01
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,783.71,595.66
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,831.84,627.79
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,874.28,654.06
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,913.59,677.97
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,948.71,699.28
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,980.44,718.22
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,1006.29,733.0
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,1028.38,745.45
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,1044.65,754.62
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,1056.93,761.42
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,1007.77,730.08
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,923.22,674.86
