Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,1000.93,727.51
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,1056.24,760.73
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,1034.09,747.41
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,1008.31,733.15
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,978.59,715.28
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,945.63,695.4
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,792.53,597.0
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,631.59,486.0
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,546.2,428.69
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,482.08,383.54
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,431.46,346.54
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,382.37,309.51
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,332.42,271.99
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,283.28,233.46
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,225.32,185.69
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,170.41,138.7
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,99.85,77.0
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,40.43,15.57
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,14.76,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,5.97,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,11.95,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,22.55,13.22
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,35.79,26.7
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,43.53,34.29
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,51.13,41.48
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,55.93,45.88
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,60.63,50.02
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,63.57,52.34
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,66.44,54.53
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,75.16,61.99
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,122.66,73.7
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,182.9,111.99
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,245.44,162.33
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,308.44,217.09
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,372.6,273.3
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,435.68,327.71
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,500.07,381.26
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,559.94,429.52
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,618.92,475.24
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,674.82,517.02
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,729.05,556.13
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,778.77,591.93
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,826.11,624.37
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,869.33,651.36
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,909.6,676.06
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,944.56,698.32
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,976.12,718.35
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,1002.75,733.81
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,1025.66,746.93
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,1041.81,757.26
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,1053.97,765.27
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,1059.56,769.34
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,1061.06,771.09
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,1055.46,768.59
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,1045.86,763.81
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,1029.23,754.75
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,1021.02,751.28
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,992.78,736.29
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,961.21,719.28
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,920.58,694.78
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,877.35,668.31
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,826.11,635.68
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,773.3,601.4
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,714.9,561.93
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,651.84,518.02
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,576.36,464.59
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,503.39,409.2
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,415.59,339.27
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,334.08,271.08
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,232.58,183.31
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,137.71,72.63
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,48.49,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,6.4,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,12.35,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,25.67,16.26
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,39.22,29.97
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,54.0,43.94
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,68.37,57.21
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,78.17,66.11
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,84.43,71.56
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,92.4,78.39
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,100.07,84.81
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,112.88,95.7
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,154.48,112.27
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,187.56,124.0
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,248.87,165.0
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,312.43,220.7
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,377.0,277.8
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,442.91,334.94
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,505.22,387.56
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,564.64,436.94
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,623.01,483.88
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,678.77,526.38
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,732.66,566.05
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,782.1,602.0
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,829.1,634.46
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,871.97,661.81
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,911.84,686.81
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,946.75,708.91
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,978.28,728.64
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,1003.95,743.05
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,1025.85,754.99
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,1041.47,764.32
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,1053.08,771.22
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,1058.65,775.35
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,1060.16,777.12
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,1054.05,773.35
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,1043.95,767.28
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,1039.26,765.8
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,1017.75,753.58
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,988.58,735.76
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,956.11,715.86
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,915.46,691.3
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,872.28,664.82
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,649.12,510.11
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,428.92,343.76
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,368.27,299.89
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,325.91,267.57
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,282.84,234.05
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,240.16,199.64
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,192.18,159.11
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,145.81,118.76
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,94.03,72.75
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,42.83,21.05
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,15.38,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,10.24,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,18.77,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,27.03,17.65
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,37.58,28.45
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,43.7,34.51
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,49.78,40.27
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,54.35,44.43
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,58.82,48.36
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,59.29,48.45
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,65.17,53.37
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,74.81,61.64
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,129.02,83.66
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,179.87,111.53
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,250.98,163.93
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,320.77,224.01
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,385.62,280.46
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,449.09,334.9
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,512.21,387.18
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,572.81,435.57
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,632.19,481.1
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,688.57,522.72
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,742.98,561.42
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,793.71,597.4
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,841.89,629.46
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,885.23,656.0
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,925.49,680.22
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,960.76,702.28
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,992.49,722.04
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,1018.66,736.89
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,1040.94,749.35
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,1057.31,759.63
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,1069.57,767.55
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,1074.14,770.93
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,1074.48,771.96
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,1068.65,768.27
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,1058.71,762.29
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,1041.74,753.23
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,1020.96,741.98
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,992.09,727.04
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,970.81,717.0
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,930.33,692.97
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,887.23,667.16
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,835.81,634.83
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,782.79,600.88
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,719.1,558.39
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,659.72,517.91
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,585.81,468.19
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,514.26,416.08
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,426.47,347.05
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,344.96,279.39
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,244.23,192.83
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,152.05,92.04
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,53.94,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,7.68,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,14.05,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,26.12,17.03
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,37.28,28.14
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,44.59,35.16
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,51.77,41.79
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,56.19,45.67
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,60.52,49.31
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,63.13,51.3
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,71.78,58.57
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,73.58,59.8
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,124.07,72.33
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,185.6,111.6
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,249.2,162.2
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,312.25,216.1
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,379.85,273.78
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,441.81,326.38
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,502.91,376.61
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,562.22,423.26
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,620.57,467.35
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,674.77,507.41
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,727.14,544.91
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,776.4,579.59
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,823.28,611.07
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,865.95,637.06
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,905.74,660.86
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,940.3,682.34
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,971.48,701.65
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,997.29,716.22
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,1019.4,728.51
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,1034.77,738.11
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,1046.17,745.46
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,1051.06,749.0
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,1051.88,750.3
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,1046.17,747.78
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,1036.51,743.06
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,1032.15,741.84
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,1011.04,730.22
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,982.43,714.48
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,950.57,696.69
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,910.24,673.0
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,867.35,647.43
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,815.96,616.07
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,768.08,586.51
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,705.89,545.13
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,643.81,502.82
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,569.74,452.19
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,498.08,399.68
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,411.76,332.44
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,331.5,266.5
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,233.17,182.95
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,142.02,89.07
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,50.1,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,7.68,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,14.63,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,26.03,16.78
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,37.19,27.51
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,44.46,34.27
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,51.58,40.6
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,55.98,44.46
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,60.28,48.1
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,63.88,51.01
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,67.32,53.73
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,75.7,60.55
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,126.18,73.01
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,186.49,110.73
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,248.76,158.79
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,310.41,210.03
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,373.05,262.33
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,437.55,314.13
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,499.37,362.11
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,558.59,406.59
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,616.79,448.33
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,671.78,486.72
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,725.0,522.5
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,774.37,555.63
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,821.33,585.44
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,863.27,609.64
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,902.22,631.71
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,936.71,652.08
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,967.81,670.37
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,993.53,685.43
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,1015.52,698.36
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,1031.26,707.71
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,1043.01,714.91
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,1047.76,718.2
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,1048.45,719.35
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,1043.07,717.14
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,1033.73,712.83
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,1015.99,703.71
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,994.6,692.6
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,978.31,683.56
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,946.81,665.29
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,906.45,641.49
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,863.59,616.02
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,813.57,588.0
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,761.99,558.28
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,704.72,522.78
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,643.2,483.29
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,570.94,435.48
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,500.95,385.75
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,417.53,323.33
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,339.8,262.06
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,243.9,184.34
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,157.66,99.16
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,55.61,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,8.11,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,14.76,1.25
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,28.11,18.57
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,41.22,30.99
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,50.97,40.0
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,60.49,48.52
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,63.92,51.49
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,65.07,52.31
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,75.94,61.44
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,86.14,69.79
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,103.61,84.18
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,154.83,105.55
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,198.94,132.16
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,248.77,168.67
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,302.77,214.94
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,349.42,254.58
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,397.05,291.5
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,446.2,328.59
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,491.35,362.89
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,535.64,395.61
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,579.32,426.58
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,622.35,456.32
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,672.79,491.14
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,723.81,525.6
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,803.94,580.84
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,882.98,632.74
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,870.34,621.47
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,838.05,597.17
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,840.65,599.32
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,839.82,598.87
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,860.78,613.33
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,879.4,626.07
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,865.52,616.45
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,848.55,605.31
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,825.7,591.89
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,800.3,576.83
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,811.11,586.78
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,817.58,593.61
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,754.45,552.48
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,671.83,498.49
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,614.94,460.56
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,558.43,421.88
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,617.72,468.1
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,655.52,497.49
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,571.14,438.26
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,499.61,387.43
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,433.35,339.58
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,356.42,281.94
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,285.22,226.28
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,219.33,172.59
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,147.44,112.52
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,80.47,50.76
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,26.47,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,8.11,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,15.67,3.22
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,32.36,22.29
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,48.75,37.68
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,65.42,52.94
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,81.72,67.58
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,89.81,74.76
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,99.33,83.0
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,95.45,79.18
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,96.59,79.75
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,115.64,95.81
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,170.7,123.49
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,199.82,134.4
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,254.35,170.97
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,312.88,221.02
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,372.92,272.81
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,434.66,324.49
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,494.19,373.29
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,530.13,402.85
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,549.54,417.54
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,627.92,476.36
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,715.52,540.43
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,724.33,543.57
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,713.16,532.54
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,802.28,596.43
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,891.24,655.75
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,924.66,675.57
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,954.8,693.75
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,979.58,707.93
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,1000.72,719.86
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,1015.23,728.17
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,1025.82,734.18
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,1028.59,736.45
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,1027.37,736.49
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,1019.59,731.68
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,1007.98,724.68
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,987.76,713.44
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,964.08,700.16
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,941.36,687.95
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,908.34,669.03
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,865.78,643.45
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,821.2,616.26
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,769.04,583.83
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,715.82,550.0
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,652.16,506.91
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,589.06,462.42
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,515.5,409.93
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,440.2,353.84
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,359.03,289.66
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,284.46,228.1
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,199.03,156.21
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,123.12,83.92
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,40.28,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,6.4,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,12.36,2.3
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,30.27,20.68
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,46.8,36.04
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,64.4,52.09
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,81.64,67.5
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,96.32,80.29
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,107.35,89.58
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,121.21,101.14
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,128.96,107.24
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,137.82,114.21
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,173.82,126.3
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,216.01,154.39
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,261.11,188.47
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,303.83,224.02
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,343.94,257.14
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,387.39,291.33
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,432.27,325.97
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,465.65,351.97
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,496.48,375.28
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,531.14,400.14
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,565.34,424.04
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,630.82,471.76
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,708.38,526.73
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,683.38,506.82
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,656.84,486.12
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,678.66,501.74
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,699.44,516.17
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,718.87,528.84
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,737.03,540.62
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,731.06,536.58
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,722.83,531.29
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,771.76,568.22
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,837.45,615.13
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,673.08,499.98
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,485.5,365.1
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,573.61,432.9
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,658.74,495.31
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,617.96,467.43
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,576.37,439.66
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,471.23,363.55
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,388.58,302.02
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,398.58,312.84
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,404.59,319.95
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,363.14,288.58
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,322.39,257.48
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,278.55,224.25
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,235.3,190.37
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,188.63,152.1
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,143.77,114.25
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,95.99,73.19
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,50.5,31.93
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,17.78,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.43,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.82,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.05,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.28,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,5.34,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,7.4,0.97
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,9.05,2.45
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,10.71,3.91
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,31.82,22.59
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,53.05,41.05
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,70.2,55.76
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,86.52,66.46
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,124.95,97.19
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,163.75,127.57
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,181.3,141.04
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,199.44,155.01
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,204.31,158.32
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,208.89,161.43
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,213.33,164.7
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,217.66,167.9
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,246.47,190.0
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,276.13,212.51
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,224.2,172.41
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,170.57,130.77
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,240.81,185.46
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,313.19,240.29
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,314.25,240.68
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,315.13,241.28
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,196.87,151.03
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,79.73,58.79
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,198.36,153.47
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,341.17,262.96
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,376.68,289.32
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,413.11,316.71
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,432.74,331.83
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,452.28,346.99
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,406.25,313.12
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,359.81,278.88
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,315.85,246.52
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,271.84,213.47
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,141.07,110.58
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,38.12,26.25
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,53.5,39.28
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,68.93,52.28
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,60.97,45.8
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,53.03,39.3
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,44.27,32.09
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,35.53,24.77
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,28.06,18.35
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,20.6,11.85
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,13.57,5.69
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,6.57,0.0
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.41,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,11.1,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,20.23,9.21
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,31.67,21.96
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,41.72,31.48
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,48.01,37.37
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,54.18,42.93
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,58.05,46.27
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,61.84,49.41
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,63.97,51.03
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,66.06,52.56
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,73.91,59.07
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,127.31,73.37
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,186.19,111.47
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,247.05,159.72
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,307.9,212.05
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,369.55,265.6
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,432.55,318.74
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,491.66,367.38
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,489.48,369.93
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,450.12,340.95
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,515.45,389.32
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,587.65,441.3
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,693.46,520.1
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,798.65,596.73
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,528.05,403.64
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,176.34,133.35
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,196.91,150.24
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,217.84,166.31
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,503.69,383.47
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,767.93,567.26
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,745.54,548.37
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,720.18,530.24
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,779.85,574.51
