Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,856.39,628.1
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,756.17,560.09
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,673.56,503.36
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,538.32,407.91
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,403.58,308.98
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,327.38,253.16
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,234.48,182.38
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,175.31,136.49
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,117.5,90.46
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,301.15,242.02
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,470.92,374.64
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,551.92,437.77
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,607.61,481.26
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,536.95,428.26
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,468.58,376.25
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,390.88,315.03
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,315.12,252.8
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,227.03,178.9
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,150.1,107.88
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,67.76,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,11.1,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,21.28,10.88
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,32.05,22.8
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,42.54,32.81
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,48.82,38.68
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,54.98,44.2
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,58.86,47.56
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,62.65,50.73
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,65.46,52.95
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,68.16,55.03
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,76.55,62.06
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,131.98,77.21
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,191.79,116.11
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,253.5,164.92
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,315.53,217.65
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,378.48,271.17
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,442.46,323.49
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,502.56,370.77
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,560.72,414.99
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,617.87,456.53
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,671.61,493.99
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,723.51,528.76
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,771.84,561.58
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,817.81,591.47
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,858.47,615.21
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,896.14,636.83
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,929.38,657.5
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,959.3,676.27
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,986.69,692.32
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,1010.54,706.31
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,1026.41,717.01
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,1038.33,725.64
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,1041.82,729.44
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,1041.27,731.11
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,1035.69,728.72
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,1026.18,724.17
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,1007.95,715.65
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,998.17,712.51
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,970.0,696.73
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,938.6,679.14
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,898.68,656.0
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,856.34,631.1
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,805.71,601.46
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,758.16,573.23
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,696.63,533.41
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,635.28,492.64
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,564.27,443.77
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,495.47,393.62
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,413.13,330.22
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,336.35,268.17
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,244.26,191.84
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,162.04,117.59
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,73.45,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,11.95,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.7,11.47
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,32.36,22.74
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,44.79,34.28
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,50.92,39.92
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,56.94,45.22
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,61.06,48.73
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,65.06,52.03
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,76.85,61.9
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,87.84,70.89
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,79.42,63.26
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,131.52,76.28
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,189.72,114.11
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,249.91,161.84
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,309.99,212.67
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,371.03,264.52
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,431.18,314.82
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,492.79,364.57
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,549.33,408.94
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,604.94,451.01
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,657.63,489.5
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,708.61,525.47
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,755.35,558.54
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,799.8,588.86
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,840.24,613.67
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,877.84,636.34
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,910.71,657.02
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,940.37,675.62
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,962.02,689.84
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,979.92,701.86
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,958.53,688.52
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,902.81,649.2
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,896.05,646.85
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,886.16,641.98
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,859.8,626.87
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,830.64,609.94
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,815.01,601.34
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,796.53,590.72
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,780.52,582.78
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,761.19,572.53
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,700.91,531.15
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,641.02,489.68
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,641.16,493.75
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,633.82,491.79
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,612.46,477.01
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,580.2,454.18
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,502.91,397.98
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,436.03,347.63
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,364.13,291.23
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,296.91,236.2
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,212.95,166.0
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,139.44,100.5
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,64.43,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,13.66,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,24.6,13.94
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,37.29,26.72
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,49.7,38.16
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,58.47,46.15
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,67.03,53.7
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,73.14,58.89
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,80.49,65.0
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,83.15,66.94
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,85.71,68.76
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,87.28,69.71
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,138.98,84.29
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,193.63,119.35
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,251.15,163.92
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,309.36,212.86
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,373.08,266.45
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,429.47,313.08
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,488.0,360.19
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,544.61,404.47
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,598.85,445.47
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,651.66,484.07
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,703.35,520.63
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,750.12,553.71
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,794.62,584.11
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,835.69,611.07
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,874.21,636.23
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,907.04,657.06
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,936.64,675.78
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,958.27,688.06
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,976.13,698.05
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,990.77,707.47
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,1001.65,714.67
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,817.71,594.22
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,574.33,422.0
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,809.04,595.11
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,998.47,721.16
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,979.55,708.15
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,957.19,695.45
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,928.35,679.3
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,896.51,661.15
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,855.11,635.85
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,817.15,612.66
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,767.65,581.33
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,717.0,548.73
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,656.49,507.84
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,596.38,465.95
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,526.17,414.96
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,458.35,363.91
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,379.45,302.4
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,302.76,240.24
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,219.62,170.91
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,146.99,106.56
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,68.19,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,13.11,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,25.73,15.08
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,38.64,27.82
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,51.66,39.79
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,59.68,47.05
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,67.54,53.92
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,90.06,73.25
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,116.09,95.11
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,130.38,106.59
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,144.32,117.61
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,107.86,86.49
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,137.5,82.79
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,191.45,117.48
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,247.91,161.04
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,304.66,208.05
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,366.9,259.45
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,422.7,304.72
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,478.96,348.93
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,533.68,391.21
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,587.81,431.64
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,639.22,468.63
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,689.57,503.79
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,735.62,536.1
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,779.63,566.43
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,537.12,398.46
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,220.65,163.6
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,581.85,435.85
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,908.54,652.23
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,836.99,599.89
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,721.82,519.24
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,726.03,523.79
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,728.37,525.91
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,691.47,501.49
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,633.21,462.92
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,605.42,444.88
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,576.39,425.55
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,600.61,445.05
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,642.69,475.97
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,326.93,250.73
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,34.03,21.78
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,290.67,228.57
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,530.34,406.72
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,401.39,310.19
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,280.1,218.4
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,248.86,195.43
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,217.72,171.63
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,185.97,147.03
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,154.61,122.16
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,120.97,94.74
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,88.23,67.49
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,58.1,42.02
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,25.13,14.1
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,11.96,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,9.47,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,18.99,9.9
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,35.87,25.52
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,52.29,40.39
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,68.65,54.89
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,82.59,66.97
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,62.5,49.31
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,38.04,27.82
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,93.47,75.51
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,135.97,110.8
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,154.15,125.38
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,183.97,140.42
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,213.89,159.5
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,259.51,191.34
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,285.04,211.88
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,307.12,229.44
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,346.16,258.08
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,388.54,288.9
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,427.96,317.91
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,469.76,348.4
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,571.96,423.59
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,687.85,507.17
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,732.94,538.52
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,775.88,568.53
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,815.22,593.21
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,852.08,615.99
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,884.12,636.08
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,913.12,654.19
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,852.73,613.23
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,746.22,538.21
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,878.65,633.22
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,988.71,704.68
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,917.45,659.04
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,825.92,596.9
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,800.09,580.59
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,755.17,551.21
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,489.68,367.17
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,178.22,133.94
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,107.98,80.47
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,41.52,27.85
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,31.5,19.91
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,21.52,11.89
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,14.46,6.21
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,7.43,0.47
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,6.59,0.0
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,5.76,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,234.44,190.36
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,431.93,342.0
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,358.43,282.91
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,290.13,228.09
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,210.59,162.86
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,140.74,102.57
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,66.69,9.08
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.85,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.52,15.63
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,35.36,25.38
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,46.92,36.02
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,52.96,41.56
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,58.88,46.76
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,84.08,68.64
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,113.05,93.24
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,126.26,103.92
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,136.55,112.02
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,103.55,83.57
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,135.4,78.51
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,192.93,115.77
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,252.6,162.47
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,312.67,213.15
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,373.66,264.95
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,426.65,311.54
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,464.34,343.11
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,513.59,379.64
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,562.26,414.28
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,630.8,463.98
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,703.63,516.09
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,749.1,546.73
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,792.29,575.14
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,831.1,597.48
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,867.04,617.61
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,898.72,635.98
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,927.26,652.27
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,949.78,665.83
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,968.78,677.35
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,982.26,686.71
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,992.0,694.02
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,994.02,695.46
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,1006.17,703.27
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,999.57,702.42
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,989.22,699.61
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,968.88,689.35
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,945.17,677.06
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,916.62,660.8
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,885.13,642.64
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,851.45,622.96
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,809.92,597.91
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,720.26,540.43
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,625.13,476.69
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,591.28,454.96
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,562.6,435.41
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,494.83,387.33
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,424.37,335.64
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,353.98,281.08
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,288.38,228.05
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,211.9,164.76
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,144.45,106.3
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,68.92,16.59
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,5.75,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,11.51,4.03
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,21.86,13.61
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,32.23,23.14
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,43.46,33.35
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,54.41,43.17
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,42.6,32.58
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,30.57,21.76
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,35.15,25.7
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,39.74,29.59
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,88.54,72.06
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,133.71,105.51
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,117.93,92.04
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,100.54,77.54
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,105.58,81.46
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,110.64,85.36
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,109.29,83.91
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,107.88,82.45
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,165.65,128.33
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,224.43,173.94
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,155.65,119.6
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,84.44,62.86
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,86.19,64.34
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,87.95,65.71
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,67.86,49.54
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,47.72,33.28
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,96.28,72.49
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,145.61,111.59
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,140.76,107.65
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,135.8,103.79
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,133.35,101.92
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,130.84,100.0
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,218.41,169.09
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,328.17,252.79
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,294.59,227.16
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,279.22,215.97
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,208.75,161.86
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,139.44,107.5
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,121.59,93.81
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,103.81,79.85
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,82.22,62.49
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,61.48,45.63
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,45.18,32.33
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,28.95,18.88
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,64.74,49.14
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,106.11,83.84
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,89.42,70.21
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,72.68,56.38
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,56.86,42.96
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,40.95,29.26
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,27.68,17.68
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,14.82,6.41
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,7.4,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.28,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,6.56,0.0
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,11.92,4.84
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,17.29,9.77
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,23.91,15.79
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,30.55,21.75
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,30.97,22.09
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,31.4,22.4
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,33.49,24.11
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,35.59,25.8
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,60.6,47.55
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,85.12,65.43
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,72.38,54.58
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,59.04,43.36
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,116.93,90.1
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,173.61,134.6
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,194.62,150.39
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,216.26,166.65
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,225.4,173.13
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,234.61,179.67
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,221.9,169.12
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,208.56,158.25
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,180.64,136.51
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,151.99,114.21
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,286.96,216.56
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,424.69,315.47
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,358.62,266.76
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,278.67,208.28
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,359.71,268.45
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,432.66,320.62
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,735.52,540.84
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,981.72,701.48
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,833.2,602.05
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,626.24,458.17
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,405.15,304.19
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,158.07,118.57
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,591.87,452.43
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,940.18,686.09
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,912.6,665.97
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,882.07,648.6
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,811.64,603.44
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,735.45,553.62
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,671.76,511.62
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,617.03,474.54
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,488.94,380.93
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,356.21,280.77
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,297.1,236.94
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,253.97,203.52
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,208.09,166.67
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,164.07,130.23
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,117.18,90.57
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,73.12,52.54
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,33.84,10.49
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,8.64,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,17.32,8.89
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,29.76,20.26
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,41.86,31.2
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,55.23,43.03
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,68.48,54.52
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,79.5,63.83
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,90.43,72.88
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,121.35,98.66
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,152.54,124.05
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,160.83,130.32
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,196.07,144.38
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,198.35,131.42
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,247.18,158.58
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,304.93,206.65
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,363.56,255.54
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,420.69,302.56
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,479.67,349.5
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,533.95,392.35
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,587.27,433.22
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,637.28,469.67
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,685.35,503.63
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,730.31,535.64
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,773.12,565.55
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,756.37,549.02
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,702.76,507.94
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,813.69,588.36
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,903.42,648.87
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,923.63,661.5
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,954.16,681.52
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,968.41,690.52
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,978.98,697.5
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,978.2,698.25
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,973.56,696.81
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,966.05,692.99
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,954.94,686.99
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,935.51,675.21
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,920.64,666.52
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,700.59,519.17
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,460.04,346.48
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,236.29,182.62
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,19.04,9.89
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,120.33,93.17
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,233.39,183.2
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,232.11,182.86
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,229.22,181.67
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,196.7,156.43
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,164.73,131.11
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,131.54,103.85
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,99.2,76.77
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,67.4,49.87
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,32.89,20.74
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,15.05,2.42
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,4.51,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,9.04,1.99
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,15.22,7.68
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,21.42,13.34
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,28.88,20.06
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,36.36,26.71
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,80.28,65.22
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,119.72,99.01
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,121.43,99.84
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,123.25,100.82
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,150.3,123.23
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,191.09,146.93
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,169.15,129.79
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,140.5,108.31
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,201.54,154.92
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,270.26,206.26
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,330.77,249.8
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,406.33,304.53
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,405.86,303.89
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,398.79,298.11
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,443.35,329.66
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,491.35,362.72
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,559.97,410.92
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,632.07,460.35
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,747.99,543.17
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,856.47,616.61
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,888.05,635.07
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,916.59,652.59
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,939.63,665.4
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,959.23,676.14
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,973.89,687.59
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,984.91,697.04
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,814.91,587.52
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,586.33,428.88
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,405.68,303.78
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,229.63,173.43
