Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,514.99,391.15
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,765.03,565.53
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,661.0,491.82
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,578.14,434.22
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,426.5,325.57
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,280.67,215.99
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,540.19,419.48
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,728.44,555.44
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,593.33,458.34
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,462.04,361.8
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,409.07,323.54
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,357.32,284.24
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,286.97,229.22
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,233.53,185.6
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,174.53,136.31
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,120.7,89.87
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,57.12,27.0
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.82,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.64,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,2.87,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.1,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,5.75,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,7.4,1.06
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,70.78,57.79
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,122.84,102.84
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,139.47,116.39
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,149.01,123.81
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,167.67,138.77
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,188.68,146.11
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,189.7,129.3
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,257.17,167.82
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,317.08,218.74
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,377.83,270.69
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,437.42,320.53
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,498.5,369.91
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,554.88,415.05
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,610.27,458.09
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,606.97,454.78
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,572.88,427.76
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,586.22,437.76
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,596.26,444.67
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,602.98,449.17
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,613.03,455.81
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,589.61,438.97
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,562.48,419.52
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,554.37,414.26
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,529.38,397.0
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,515.42,387.38
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,500.33,376.85
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,403.97,306.78
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,289.21,221.22
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,480.66,367.63
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,657.43,494.4
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,835.51,624.19
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,971.49,715.17
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,829.96,621.79
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,648.33,494.07
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,590.8,455.41
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,533.84,415.08
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,661.24,514.97
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,754.41,582.95
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,565.88,446.48
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,384.6,307.87
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,463.43,373.13
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,514.59,412.85
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,437.65,351.65
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,365.35,292.85
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,280.75,222.79
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,205.47,157.5
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,100.43,55.73
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.41,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.82,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.64,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.46,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.28,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.11,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,7.82,1.47
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,11.54,4.82
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,90.29,75.11
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,153.72,129.75
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,125.79,105.06
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,96.73,76.04
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,84.98,66.07
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,72.44,55.43
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,44.48,31.91
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,16.61,8.39
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,21.62,12.56
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,26.64,16.69
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,51.74,37.55
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,76.85,58.21
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,211.16,166.93
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,348.19,273.48
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,343.27,268.9
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,337.3,264.18
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,387.8,303.07
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,440.68,343.02
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,437.7,340.3
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,433.82,337.25
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,399.17,311.1
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,362.83,283.58
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,353.3,277.16
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,343.24,270.18
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,262.1,207.3
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,198.04,156.83
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,192.57,153.13
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,187.05,149.19
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,198.97,159.16
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,211.23,169.39
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,184.73,148.38
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,158.3,127.27
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,194.59,158.03
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,248.33,202.64
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,203.24,166.28
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,174.7,143.34
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,152.63,125.26
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,130.83,107.16
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,111.06,90.75
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,91.54,74.24
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,73.29,58.48
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,54.87,42.29
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,38.89,28.11
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,23.13,13.99
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,12.77,3.06
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.56,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.56,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,10.7,1.76
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,18.97,11.05
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,31.0,22.34
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,42.79,33.33
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,55.8,45.2
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,68.7,56.73
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,97.7,82.35
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,121.74,103.06
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,136.58,115.4
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,150.89,127.13
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,152.89,128.14
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,157.27,125.07
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,200.67,153.82
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,268.25,201.88
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,285.59,219.3
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,290.23,225.65
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,329.69,255.43
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,369.91,285.53
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,343.98,266.19
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,307.53,238.35
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,402.26,310.81
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,505.51,387.36
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,569.75,434.49
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,637.09,483.51
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,357.49,278.0
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,44.39,30.47
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,312.09,244.06
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,584.48,443.86
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,629.11,474.73
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,688.86,517.52
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,446.2,342.7
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,187.37,144.48
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,533.65,415.67
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,865.52,649.24
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,816.71,611.52
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,749.51,565.44
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,600.41,458.86
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,413.65,320.24
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,470.57,366.08
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,505.42,393.75
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,517.28,404.77
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,543.35,426.05
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,545.6,430.62
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,559.82,443.68
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,528.48,421.56
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,494.17,397.09
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,432.74,350.35
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,374.25,304.72
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,301.08,246.3
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,244.95,199.58
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,183.44,147.19
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,127.35,98.1
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,68.6,40.9
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,7.68,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,8.54,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,19.06,8.18
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,31.79,22.35
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,39.65,30.05
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,47.36,37.32
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,52.66,42.1
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,57.83,46.57
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,61.21,49.38
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,64.48,52.02
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,67.11,53.93
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,76.2,61.44
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,80.66,64.95
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,137.69,79.77
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,196.85,119.41
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,257.38,167.85
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,316.9,218.98
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,377.12,271.03
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,439.18,323.02
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,497.69,370.86
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,553.95,416.23
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,609.09,459.27
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,659.44,496.51
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,707.13,530.56
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,752.66,563.22
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,795.83,593.48
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,829.65,614.92
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,871.25,641.32
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,901.8,660.8
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,929.13,678.25
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,940.4,686.05
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,956.86,697.49
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,968.2,704.99
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,975.89,710.31
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,630.89,475.35
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,221.48,168.15
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,372.63,286.41
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,535.04,405.75
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,701.81,528.92
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,862.3,641.7
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,676.46,509.89
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,498.36,380.6
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,623.96,478.15
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,737.79,561.25
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,688.35,526.15
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,638.48,492.08
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,594.0,461.8
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,547.74,429.38
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,481.31,380.68
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,417.62,332.62
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,348.17,278.67
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,283.39,226.41
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,199.38,157.4
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,134.72,102.45
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,72.69,44.3
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,7.68,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,8.54,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,21.19,9.84
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,34.33,23.88
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,44.94,33.79
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,55.31,43.22
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,73.43,59.17
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,88.84,72.43
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,80.83,65.18
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,75.87,60.58
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,81.13,64.63
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,86.07,68.32
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,116.69,93.87
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,175.53,134.83
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,185.43,126.48
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,257.13,168.62
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,313.58,215.92
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,371.09,264.58
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,431.02,313.98
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,486.39,358.76
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,539.32,401.05
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,591.51,441.59
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,639.5,477.95
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,685.18,511.73
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,729.81,543.44
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,772.63,573.12
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,811.69,598.53
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,848.56,621.46
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,880.5,641.95
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,909.56,660.54
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,609.35,455.12
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,235.54,176.32
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,472.64,355.83
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,708.86,520.42
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,853.32,621.77
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,976.43,703.83
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,879.06,637.84
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,750.45,549.56
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,560.17,418.16
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,371.53,280.2
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,647.24,488.94
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,859.6,636.59
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,817.19,607.51
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,773.07,580.03
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,723.01,547.77
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,672.05,513.92
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,604.88,466.91
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,546.46,425.04
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,482.36,378.56
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,420.75,332.46
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,353.8,280.69
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,290.8,230.17
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,217.79,170.56
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,143.35,108.43
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,82.34,51.75
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,17.06,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,8.54,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,22.67,11.66
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,36.46,26.17
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,48.42,37.46
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,60.07,48.22
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,76.4,62.73
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,93.37,77.4
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,91.98,75.8
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,88.39,72.31
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,110.28,90.74
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,136.78,112.56
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,153.04,125.45
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,193.24,141.32
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,230.84,164.93
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,275.53,196.81
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,308.8,226.91
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,336.93,251.81
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,375.43,280.14
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,423.44,315.16
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,404.83,302.8
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,371.51,278.84
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,426.62,318.98
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,487.03,361.53
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,519.21,384.22
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,552.4,407.77
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,478.15,354.34
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,386.69,288.06
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,407.05,303.8
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,427.84,318.97
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,552.16,408.55
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,668.56,488.72
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,628.0,459.33
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,584.74,429.36
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,568.86,418.38
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,551.72,406.27
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,625.43,460.84
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,716.44,524.7
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,698.4,512.75
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,678.45,500.75
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,743.03,548.2
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,782.51,577.67
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,638.92,477.74
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,468.64,356.48
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,406.65,313.34
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,346.34,269.32
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,303.27,237.45
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,246.93,194.63
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,214.53,170.05
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,182.68,145.15
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,149.02,118.08
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,116.24,91.06
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,83.64,63.63
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,52.12,36.83
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,28.34,14.97
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,5.97,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.12,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,18.18,8.35
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,30.89,21.01
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,46.69,35.37
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,62.33,49.43
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,78.24,63.31
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,91.17,74.27
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,89.63,72.62
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,84.3,67.7
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,117.41,95.27
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,153.02,124.09
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,117.05,93.59
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,142.33,84.12
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,197.52,120.36
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,254.66,164.87
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,316.63,215.65
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,373.41,262.74
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,429.95,309.28
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,485.2,353.45
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,517.87,380.27
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,536.32,394.53
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,605.31,445.97
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,684.36,503.79
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,685.2,502.19
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,669.88,489.14
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,700.35,509.79
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,729.58,528.79
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,684.5,496.53
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,627.9,456.54
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,798.09,578.11
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,947.39,676.68
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,904.09,645.98
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,842.56,602.99
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,846.6,608.11
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,847.26,610.4
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,742.85,539.84
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,656.29,479.75
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,660.79,486.03
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,662.83,489.83
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,512.18,383.49
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,365.14,276.04
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,583.03,442.65
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,775.28,578.42
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,571.12,433.2
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,358.26,276.1
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,319.94,249.22
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,281.76,220.74
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,244.27,192.3
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,207.82,164.02
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,257.98,205.08
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,294.09,232.09
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,221.85,173.01
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,148.47,112.31
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,86.62,56.7
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,18.82,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,4.69,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.71,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.41,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,10.69,2.72
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,18.13,10.02
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,28.49,19.39
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,38.88,28.71
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,50.02,38.52
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,60.8,47.82
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,75.19,60.06
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,89.41,71.92
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,100.26,80.72
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,111.03,89.33
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,120.35,96.79
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,130.41,100.19
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,173.19,132.34
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,224.48,170.42
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,276.37,206.33
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,342.82,254.3
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,396.71,293.25
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,460.45,340.33
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,514.38,381.55
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,580.65,432.01
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,442.68,333.75
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,255.95,192.46
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,431.37,325.26
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,620.2,459.6
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,633.43,466.87
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,644.46,474.1
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,664.56,487.65
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,683.62,500.32
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,699.15,511.11
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,713.29,521.0
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,654.5,479.97
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,606.54,446.24
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,518.38,384.65
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,409.23,306.54
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,453.85,340.79
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,517.68,386.92
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,548.18,410.13
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,576.7,432.16
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,523.4,394.19
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,470.23,356.49
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,473.75,361.6
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,474.51,364.24
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,483.63,372.4
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,471.39,365.15
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,470.67,366.95
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,479.81,375.16
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,420.87,331.17
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,351.43,278.76
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,297.46,236.3
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,245.78,194.24
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,185.36,144.64
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,130.46,98.43
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,74.21,48.72
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,11.1,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,5.97,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,11.95,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,23.15,12.74
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,35.24,24.8
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,44.07,33.03
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,52.75,40.87
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,60.47,47.65
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,65.99,52.32
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,67.97,53.78
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,87.27,70.04
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,93.79,75.13
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,100.24,80.12
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,117.18,93.8
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,134.85,103.02
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,145.75,110.88
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,156.97,118.95
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,193.26,146.23
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,230.91,174.07
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,254.88,191.11
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,286.45,213.69
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,322.17,239.01
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,360.07,265.43
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,377.61,276.71
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,395.26,288.06
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,472.88,342.22
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,554.55,397.21
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,619.4,439.73
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,683.76,481.27
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,798.7,560.6
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,896.83,624.2
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,927.21,643.12
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,941.91,653.85
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,955.41,663.21
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,965.29,670.54
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,969.53,674.64
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,970.08,676.72
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,963.58,675.99
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,953.49,673.24
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,937.35,665.51
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,917.83,655.74
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,890.46,640.11
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,866.35,626.6
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,829.57,604.79
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,790.58,581.44
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,597.38,450.59
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,395.12,303.75
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,283.82,220.76
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,153.71,118.77
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,131.17,101.62
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,109.03,84.09
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,87.65,66.89
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,66.51,49.53
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,48.58,34.55
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,30.34,19.14
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,17.75,7.83
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,5.75,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,2.99,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.28,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.46,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,9.45,1.92
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,16.47,8.58
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,25.58,16.83
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,34.71,25.06
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,45.11,34.3
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,55.54,43.42
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,50.94,39.27
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,46.37,35.15
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,75.91,60.64
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,103.18,83.72
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,73.17,57.75
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,39.81,27.49
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,36.51,24.64
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,33.21,21.79
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,98.61,74.78
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,161.68,124.58
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,213.12,163.85
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,261.82,200.31
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,376.67,285.97
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,510.06,383.08
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,590.9,442.6
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,684.95,511.66
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,638.12,473.34
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,547.52,403.75
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,563.62,415.04
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,578.91,424.72
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,611.4,447.22
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,644.35,469.65
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,718.75,520.85
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,795.13,571.71
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,610.59,445.33
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,397.07,293.39
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,614.43,453.34
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,816.45,590.35
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,724.74,526.38
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,629.36,461.57
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,820.5,599.28
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,963.07,692.0
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,937.42,675.3
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,908.62,658.88
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,871.95,637.3
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,832.84,613.97
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,786.96,586.27
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,743.41,559.71
