Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,687.6,523.06
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,631.57,485.35
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,567.11,441.1
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,504.14,396.11
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,433.53,342.59
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,366.54,289.6
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,285.8,224.26
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,213.39,163.46
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,133.15,92.83
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,58.34,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,19.81,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,6.83,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.48,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,23.66,13.92
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,34.05,24.42
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,41.05,31.13
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,47.93,37.5
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,52.46,41.47
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,56.9,45.19
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,59.95,47.65
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,62.92,49.97
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,70.61,56.24
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,72.42,57.34
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,77.51,61.37
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,134.72,75.48
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,192.65,113.32
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,259.01,165.51
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,318.1,215.89
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,377.47,267.13
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,435.13,315.83
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,492.81,363.26
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,548.3,408.2
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,602.47,450.8
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,652.98,488.92
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,701.39,524.43
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,747.11,557.87
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,790.39,588.44
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,828.75,614.07
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,864.13,637.62
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,895.53,658.48
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,923.69,677.24
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,944.89,690.14
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,962.37,700.71
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,975.68,710.41
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,985.22,717.81
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,891.68,655.42
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,751.42,555.12
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,733.3,544.37
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,713.22,531.23
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,477.75,363.02
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,229.97,175.28
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,132.72,100.85
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,40.71,27.5
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,445.73,354.8
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,797.6,607.79
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,675.14,520.73
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,568.74,444.56
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,515.58,408.07
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,462.81,370.2
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,465.64,374.98
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,460.32,372.24
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,397.92,322.79
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,338.11,273.75
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,262.32,210.22
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,194.62,151.82
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,126.12,89.92
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,57.67,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,19.32,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,7.26,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,13.27,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,25.42,15.97
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,36.67,27.42
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,43.58,34.2
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,50.38,40.62
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,55.61,45.4
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,60.68,49.87
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,63.6,52.27
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,66.43,54.53
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,69.26,56.75
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,78.78,64.87
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,83.96,69.06
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,141.35,83.63
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,200.51,124.03
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,261.0,173.52
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,320.83,225.51
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,381.34,278.35
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,443.74,331.56
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,502.24,380.27
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,558.66,426.58
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,614.03,470.59
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,666.58,510.27
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,717.58,547.49
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,765.19,582.21
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,810.51,614.41
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,851.74,641.06
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,890.27,665.66
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,923.81,687.4
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,954.14,706.99
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,977.93,720.95
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,998.04,732.57
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,1013.48,742.65
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,1025.05,750.4
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,1029.8,753.96
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,1030.58,755.2
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,1025.96,753.17
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,1017.45,748.85
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,1000.87,739.48
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,980.76,727.98
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,965.47,719.73
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,935.19,701.56
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,896.03,677.5
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,854.51,651.66
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,807.26,621.51
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,762.71,592.83
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,703.23,552.39
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,643.84,510.77
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,578.51,462.74
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,514.61,414.24
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,440.33,356.28
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,370.15,299.37
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,290.05,233.16
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,216.5,170.2
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,137.86,100.42
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,62.66,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,21.14,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,7.68,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,13.98,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,26.22,16.7
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,38.28,28.67
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,47.45,37.43
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,58.82,47.95
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,63.65,52.29
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,68.38,56.38
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,71.63,59.03
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,74.78,61.51
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,76.29,62.5
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,77.75,63.42
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,116.36,96.6
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,181.62,130.24
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,233.11,170.66
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,274.99,206.53
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,306.99,231.94
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,337.51,255.82
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,381.01,287.52
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,437.94,329.12
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,508.74,381.29
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,604.01,451.56
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,654.86,487.28
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,703.8,520.74
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,749.88,552.83
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,793.63,582.51
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,832.22,605.57
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,867.87,626.5
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,899.64,645.99
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,928.25,663.46
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,950.87,677.0
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,969.91,688.47
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,984.36,698.56
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,995.04,706.55
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,999.51,710.91
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,1000.12,713.13
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,993.98,710.21
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,984.07,705.18
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,967.19,697.05
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,958.42,694.16
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,931.97,678.92
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,902.42,661.9
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,863.51,639.6
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,822.38,615.52
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,776.18,587.11
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,732.46,559.93
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,674.69,521.95
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,617.18,482.64
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,553.78,436.96
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,491.86,390.89
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,417.8,333.52
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,348.26,277.71
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,269.23,213.28
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,202.75,156.91
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,115.43,82.85
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,21.76,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,3.69,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,6.56,0.15
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,10.27,3.58
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,13.99,7.01
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,18.12,10.77
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,22.27,14.5
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,18.97,11.48
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,15.67,8.47
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,34.34,25.05
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,53.09,41.4
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,64.39,51.1
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,75.72,57.98
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,90.95,70.21
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,106.12,82.24
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,137.24,107.03
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,168.91,131.93
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,185.86,144.77
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,203.23,157.9
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,245.53,190.39
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,287.26,221.86
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,339.08,260.06
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,393.99,299.66
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,452.08,341.79
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,518.6,389.05
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,527.3,393.71
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,534.8,398.03
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,590.52,438.15
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,648.57,478.81
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,633.48,466.56
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,615.83,453.39
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,541.86,401.64
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,447.91,334.98
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,316.66,240.59
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,175.96,134.32
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,210.45,161.84
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,245.82,189.12
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,223.38,172.0
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,200.85,154.97
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,168.64,130.06
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,136.65,105.04
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,254.84,200.0
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,366.4,285.93
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,341.66,267.17
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,331.98,260.62
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,151.34,119.66
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,4.94,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.12,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.29,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,2.88,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.46,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.64,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.82,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.41,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,8.11,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,15.08,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,27.25,17.29
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,39.59,29.24
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,48.65,37.82
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,57.53,46.03
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,43.27,33.36
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,35.53,26.4
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,31.39,22.62
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,27.26,18.84
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,38.49,28.7
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,49.75,38.44
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,91.09,74.17
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,129.81,102.05
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,147.35,115.43
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,165.54,129.21
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,158.61,123.41
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,150.9,117.11
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,192.03,149.05
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,234.15,181.04
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,201.24,154.94
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,166.47,127.6
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,201.42,154.44
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,237.06,181.03
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,242.72,184.98
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,248.47,189.16
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,194.56,147.79
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,139.46,105.18
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,139.87,105.73
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,140.26,106.07
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,139.29,105.33
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,138.24,104.55
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,216.42,165.08
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,296.95,225.43
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,290.82,220.5
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,284.54,216.06
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,289.86,220.45
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,295.25,224.86
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,235.39,180.06
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,176.02,134.86
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,179.61,138.49
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,183.35,142.02
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,156.18,120.89
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,129.23,99.75
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,127.99,99.35
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,126.93,99.04
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,106.64,82.89
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,86.4,66.6
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,74.57,57.16
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,62.74,47.54
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,205.07,168.23
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,317.01,256.39
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,246.34,196.63
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,183.03,142.66
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,106.12,76.8
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,42.65,8.12
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,15.0,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.43,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.82,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,3.69,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,6.56,0.18
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,9.45,2.88
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,12.34,5.56
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,16.06,8.93
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,19.78,12.25
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,61.8,49.8
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,99.66,82.86
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,73.69,59.64
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,43.92,33.28
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,62.3,49.28
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,80.56,61.98
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,83.06,63.69
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,85.55,65.42
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,86.44,65.98
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,87.33,66.54
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,92.68,70.76
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,98.08,74.99
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,113.26,87.09
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,128.69,99.32
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,101.83,77.48
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,74.46,55.27
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,106.7,81.28
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,139.33,107.17
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,176.6,136.43
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,214.54,165.88
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,194.7,150.32
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,174.47,134.64
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,233.55,180.79
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,294.06,226.89
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,295.89,228.07
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,297.64,229.59
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,277.41,214.51
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,256.89,199.2
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,263.73,204.87
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,270.68,210.53
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,252.46,196.76
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,234.12,182.95
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,228.82,179.32
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,223.53,175.65
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,179.75,141.26
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,136.55,106.85
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,275.41,221.53
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,387.1,310.39
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,272.17,219.29
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,178.18,143.11
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,143.26,115.1
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,120.32,96.3
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,229.04,188.1
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,299.99,243.97
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,221.6,178.1
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,160.95,126.22
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,102.21,74.87
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,45.01,12.28
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,15.8,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,3.84,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,7.4,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,18.15,9.86
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,28.94,20.04
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,42.12,32.21
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,55.09,44.06
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,69.02,56.47
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,82.83,68.5
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,100.71,83.85
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,118.35,98.68
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,123.33,102.4
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,128.14,105.95
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,150.78,124.56
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,176.16,138.04
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,208.36,160.88
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,255.3,195.2
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,269.83,207.05
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,281.97,217.01
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,291.31,224.48
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,299.24,230.69
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,306.27,235.88
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,312.51,240.37
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,382.61,292.54
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,459.24,348.03
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,479.97,362.54
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,500.65,377.32
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,508.05,382.36
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,506.88,381.42
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,441.3,333.47
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,371.4,281.85
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,428.88,325.13
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,488.36,368.32
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,419.76,318.43
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,348.99,266.72
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,336.2,257.75
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,306.5,235.72
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,295.64,228.01
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,284.61,220.04
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,283.38,219.62
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,282.11,219.16
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,226.36,176.31
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,171.21,133.34
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,130.06,100.97
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,89.65,68.5
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,97.8,75.63
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,106.34,83.03
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,112.17,88.08
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,118.66,93.69
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,102.61,80.73
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,86.53,67.61
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,70.91,54.64
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,55.23,41.4
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,41.47,29.63
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,28.1,18.04
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,17.73,8.79
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,7.39,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,3.84,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,8.54,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.56,0.95
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,26.38,16.78
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,36.24,26.28
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,42.71,32.46
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,49.05,38.34
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,48.81,38.1
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,59.5,47.44
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,92.85,76.39
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,124.45,103.11
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,126.47,103.96
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,128.17,104.62
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,122.37,99.19
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,116.52,89.64
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,129.98,99.87
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,143.83,110.23
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,180.86,138.36
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,218.98,166.75
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,241.69,183.21
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,260.38,196.56
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,288.56,217.12
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,318.02,238.35
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,350.38,261.15
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,384.35,284.8
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,352.85,261.79
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,318.34,236.79
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,367.75,273.08
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,419.3,309.84
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,542.04,397.56
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,672.93,486.79
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,578.96,421.21
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,474.98,348.74
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,640.54,468.3
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,795.14,572.74
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,898.77,645.09
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,971.75,692.45
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,848.66,612.21
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,682.31,497.32
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,536.46,398.04
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,390.89,293.51
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,196.89,150.51
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,15.76,7.18
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,76.64,56.74
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,141.94,108.9
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,144.86,111.38
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,148.01,114.26
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,146.17,113.3
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,144.33,112.33
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,124.36,96.67
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,104.73,81.1
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,86.5,66.46
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,68.27,51.49
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,51.52,37.47
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,34.59,23.07
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,21.89,12.01
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,9.88,0.0
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.12,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,6.83,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,13.2,0.62
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,27.76,18.02
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,41.78,31.15
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,57.22,45.31
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,72.43,59.05
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,87.68,72.45
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,102.67,85.32
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,83.96,68.73
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,63.06,50.22
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,111.5,92.03
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,157.68,130.82
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,114.18,93.33
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,141.08,84.08
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,212.9,141.88
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,270.19,194.19
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,315.82,229.41
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,367.98,270.73
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,355.61,268.61
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,319.88,244.87
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,412.1,314.09
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,531.08,402.31
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,560.83,423.32
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,587.45,441.94
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,586.33,440.36
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,575.39,431.44
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,490.49,369.69
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,388.36,293.83
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,594.6,448.48
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,806.13,596.21
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,883.77,650.29
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,954.18,697.12
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,968.15,706.37
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,978.44,713.99
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,693.62,520.28
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,347.82,263.63
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,369.76,282.31
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,391.96,299.24
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,247.5,190.5
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,100.93,75.85
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,508.47,400.65
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,869.13,653.65
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,829.57,624.12
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,788.09,598.1
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,401.43,319.58
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,9.91,2.6
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,309.68,254.38
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,574.7,456.39
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,512.5,407.6
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,452.3,362.26
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,382.04,306.96
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,316.58,253.9
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,247.09,197.18
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,175.88,137.6
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,111.57,82.41
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,51.82,22.66
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,18.09,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,7.68,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,14.87,2.14
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,29.9,20.17
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,44.57,34.04
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,59.18,47.53
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,74.16,61.07
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,88.22,73.49
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,101.94,85.32
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,115.93,97.13
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,124.2,103.76
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,130.2,108.36
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,144.55,120.02
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,127.46,105.03
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,109.05,85.08
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,93.71,72.15
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,77.5,58.58
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,204.02,156.29
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,344.61,262.41
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,306.85,235.75
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,262.27,202.81
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,347.53,267.59
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,450.32,343.72
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,349.25,267.86
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,230.27,176.8
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,390.98,300.17
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,558.17,421.48
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,623.37,467.15
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,689.82,513.76
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,635.68,473.17
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,564.78,421.16
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,425.15,321.45
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,279.52,213.1
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,553.39,420.84
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,810.65,598.64
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,722.93,534.79
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,628.58,468.65
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,676.97,504.75
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,706.31,526.32
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,833.9,619.19
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,934.1,685.96
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,908.07,669.47
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,879.07,652.73
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,562.15,433.57
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,201.14,156.06
