Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,267.21,211.32
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,317.93,251.9
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,205.7,163.34
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,92.71,71.48
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,326.09,265.86
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,494.36,394.91
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,427.84,341.01
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,364.42,290.26
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,290.95,230.55
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,221.5,172.21
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,149.72,110.84
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,84.73,42.38
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,28.78,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,9.39,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,17.14,3.91
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,28.07,18.52
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,37.87,27.88
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,44.71,34.34
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,51.39,40.43
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,55.78,44.29
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,60.05,47.91
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,62.94,50.11
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,65.73,52.15
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,73.61,58.54
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,75.25,59.48
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,78.73,62.11
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,134.56,76.16
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,191.39,112.81
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,249.75,158.42
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,307.99,206.91
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,371.42,259.45
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,427.9,305.79
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,483.99,350.25
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,538.45,392.94
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,591.83,433.41
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,642.18,469.59
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,690.88,503.38
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,735.68,534.5
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,778.2,563.35
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,817.12,586.94
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,853.39,608.19
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,885.2,627.64
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,913.97,645.16
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,938.22,659.88
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,959.06,672.56
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,974.45,682.01
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,986.13,689.37
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,991.64,693.13
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,993.3,694.78
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,988.74,692.83
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,980.41,688.8
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,965.99,682.22
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,948.03,673.55
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,923.37,658.81
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,895.59,642.21
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,871.19,628.7
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,834.21,606.97
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,790.72,580.05
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,745.48,551.71
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,692.9,518.66
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,642.5,486.38
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,581.96,446.29
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,522.38,405.12
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,453.92,354.59
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,388.71,304.29
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,314.65,245.65
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,247.16,189.78
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,169.81,124.67
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,99.46,52.49
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,34.55,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,9.39,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,18.03,4.83
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,27.66,17.96
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,37.06,26.85
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,43.56,32.92
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,49.92,38.65
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,53.99,42.18
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,57.96,45.5
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,60.96,47.86
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,63.83,50.07
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,71.57,56.29
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,73.3,57.3
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,76.2,59.42
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,132.3,73.33
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,189.34,109.35
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,254.59,159.28
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,312.34,206.62
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,370.46,254.61
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,427.35,301.11
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,483.62,345.78
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,537.7,387.77
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,590.63,427.53
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,640.7,464.56
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,688.95,499.36
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,734.11,530.64
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,777.02,559.64
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,815.2,583.45
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,850.62,604.94
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,881.92,624.13
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,910.16,641.38
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,931.1,654.98
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,948.44,666.53
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,962.32,674.3
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,972.52,679.89
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,976.11,682.52
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,975.99,683.1
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,970.27,680.44
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,960.9,675.72
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,957.01,674.54
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,937.26,663.58
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,867.44,621.67
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,789.77,572.89
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,807.01,587.97
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,808.81,590.54
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,767.84,564.57
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,721.1,534.96
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,667.52,500.89
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,613.73,464.97
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,552.42,423.52
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,492.4,381.37
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,423.92,330.39
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,359.07,280.22
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,282.87,219.72
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,218.72,166.71
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,148.18,107.78
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,85.39,46.15
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,28.61,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,6.83,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,13.2,2.26
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,28.71,18.67
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,43.74,32.39
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,58.96,46.02
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,74.41,59.59
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,89.03,72.12
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,103.42,84.16
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,115.83,94.24
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,131.09,106.51
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,130.38,105.3
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,127.68,102.51
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,116.57,92.79
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,150.6,93.03
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,200.23,124.32
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,252.39,163.91
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,305.42,206.98
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,359.55,251.26
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,412.77,294.36
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,469.58,338.94
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,499.07,363.5
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,509.44,371.72
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,578.41,422.01
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,664.8,483.59
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,707.6,513.08
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,748.52,541.03
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,711.21,510.73
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,645.0,460.87
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,764.45,546.72
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,878.67,623.77
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,825.72,586.02
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,746.22,530.54
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,850.88,604.85
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,937.91,662.44
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,939.46,662.89
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,937.43,662.29
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,939.05,665.44
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,928.72,661.19
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,715.67,519.76
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,459.49,338.89
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,543.73,403.34
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,622.89,460.28
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,588.25,436.84
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,552.53,413.4
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,624.63,469.13
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,675.18,508.17
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,624.75,473.05
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,573.89,437.9
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,507.24,390.86
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,449.93,349.13
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,386.97,301.98
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,327.34,255.65
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,259.6,201.81
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,198.31,151.47
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,134.34,97.95
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,69.69,38.25
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,24.85,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,10.24,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,18.55,5.81
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,30.27,19.91
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,41.77,30.55
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,50.38,38.4
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,58.81,45.86
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,65.47,51.58
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,73.25,58.08
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,76.93,60.93
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,80.43,63.57
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,82.91,65.3
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,85.21,66.86
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,87.11,68.08
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,138.13,81.45
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,190.09,114.22
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,244.11,155.42
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,304.12,204.34
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,358.77,249.68
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,411.84,292.71
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,465.25,334.67
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,517.2,375.14
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,568.43,413.82
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,617.33,448.81
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,664.81,481.64
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,708.41,511.9
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,750.04,540.15
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,787.37,564.49
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,822.13,586.24
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,852.83,605.26
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,880.69,622.45
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,902.44,635.82
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,920.84,647.2
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,808.16,572.12
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,652.52,465.03
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,695.78,496.61
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,722.87,515.72
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,840.09,598.58
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,933.36,660.4
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,916.67,649.8
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,903.8,643.14
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,877.93,627.44
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,849.31,610.15
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,813.96,589.31
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,776.5,566.93
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,731.95,539.93
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,686.14,511.41
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,634.99,477.75
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,583.49,442.97
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,523.3,401.17
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,458.39,354.69
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,395.58,307.93
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,336.07,261.86
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,267.89,207.46
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,206.23,156.74
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,140.83,102.46
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,82.63,47.59
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,27.07,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,10.67,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,19.44,6.77
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,30.6,20.33
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,40.33,29.47
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,46.68,35.36
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,52.9,40.92
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,56.48,43.98
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,60.01,46.87
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,62.91,49.13
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,65.7,51.24
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,73.59,57.52
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,75.25,58.43
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,76.84,59.43
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,132.45,73.32
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,189.36,108.79
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,247.73,153.13
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,311.67,209.94
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,365.77,257.46
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,415.72,296.49
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,464.74,333.74
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,519.75,374.46
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,589.52,425.75
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,611.28,441.2
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,612.89,441.35
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,651.74,468.05
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,689.83,493.34
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,713.88,508.0
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,735.85,521.16
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,829.26,586.6
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,910.16,638.48
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,933.12,652.53
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,952.58,665.31
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,967.55,674.51
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,978.83,681.61
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,984.46,685.45
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,986.26,687.16
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,981.87,686.65
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,973.76,684.05
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,927.04,657.34
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,874.8,626.58
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,896.41,641.95
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,892.67,639.86
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,869.26,625.73
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,833.24,603.77
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,789.8,578.09
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,744.58,550.87
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,692.94,518.45
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,640.51,484.77
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,583.93,446.11
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,525.57,404.75
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,459.36,355.99
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,395.99,307.37
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,323.35,250.19
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,256.89,195.56
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,181.87,133.01
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,116.69,70.07
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,40.17,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.43,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.82,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.05,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.28,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,4.92,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,6.57,0.19
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,8.22,1.65
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,9.88,3.09
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,11.54,4.53
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,13.2,5.96
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,48.9,36.96
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,84.01,66.72
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,136.12,110.02
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,192.67,147.12
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,164.69,125.08
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,131.25,99.58
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,217.89,164.43
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,307.53,229.9
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,324.47,242.64
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,332.01,248.34
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,320.46,240.03
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,305.51,229.01
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,328.85,246.19
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,353.06,263.71
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,356.74,266.04
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,359.89,268.09
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,398.97,295.9
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,439.74,324.31
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,407.47,301.35
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,372.96,276.96
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,449.72,333.12
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,529.36,389.4
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,496.12,365.16
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,461.16,340.41
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,404.87,300.65
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,347.29,259.33
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,289.56,217.98
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,248.48,188.12
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,187.91,142.39
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,128.07,96.25
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,158.64,120.86
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,190.04,145.85
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,207.23,159.66
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,224.73,173.77
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,285.95,222.83
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,345.63,269.68
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,358.58,281.46
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,380.42,299.78
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,340.56,270.07
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,300.73,239.97
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,260.18,208.02
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,220.31,175.66
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,176.05,139.0
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,134.28,103.59
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,84.08,61.01
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,45.2,25.54
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,17.22,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,9.82,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,18.56,6.73
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,32.25,21.76
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,44.71,33.27
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,58.77,45.98
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,72.39,58.1
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,86.12,69.93
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,99.36,81.05
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,117.81,96.38
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,137.32,112.27
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,142.96,116.33
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,145.43,117.75
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,170.42,137.66
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,202.09,150.94
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,235.43,172.54
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,274.35,199.58
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,307.66,220.53
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,357.25,255.71
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,388.29,282.99
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,404.83,297.26
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,380.69,281.13
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,348.8,258.41
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,371.97,274.76
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,395.9,291.13
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,493.75,361.31
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,602.77,436.84
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,638.52,460.66
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,674.96,485.4
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,716.17,513.6
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,764.78,546.16
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,846.86,604.36
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,908.58,645.3
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,831.78,592.75
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,714.11,510.44
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,842.99,603.3
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,951.0,673.85
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,946.4,671.65
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,938.25,668.86
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,923.62,660.83
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,905.65,650.82
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,880.83,636.52
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,853.14,620.4
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,819.48,600.33
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,788.01,581.57
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,745.76,555.8
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,702.05,528.7
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,555.41,425.47
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,415.12,322.2
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,372.15,291.89
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,329.43,260.11
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,284.54,225.13
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,240.7,189.98
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,192.68,150.78
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,147.73,113.12
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,101.24,73.85
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,59.04,35.35
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,20.34,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,10.67,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,19.36,7.44
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,29.63,19.44
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,39.75,28.75
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,48.73,36.85
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,55.57,42.88
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,60.08,46.71
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,64.46,50.29
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,67.44,52.58
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,70.3,54.7
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,72.21,56.0
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,74.0,57.17
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,74.93,57.75
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,133.38,76.72
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,186.95,110.05
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,242.07,152.04
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,297.14,197.39
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,352.98,244.0
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,393.4,282.7
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,407.29,297.19
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,474.32,345.23
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,565.08,411.02
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,612.6,444.8
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,658.46,476.67
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,701.41,506.59
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,742.32,534.45
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,779.16,558.8
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,813.55,580.24
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,843.76,598.9
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,871.18,615.78
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,889.43,625.7
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,918.31,642.28
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,932.44,649.95
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,943.04,655.69
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,835.01,586.05
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,702.44,496.39
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,829.86,588.29
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,933.4,656.75
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,917.71,647.57
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,898.79,638.06
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,873.93,623.08
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,852.16,610.14
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,815.8,588.66
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,777.45,565.82
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,733.83,539.55
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,688.92,511.92
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,635.02,476.4
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,581.23,440.07
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,521.92,399.06
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,457.86,353.35
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,392.69,304.72
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,331.42,257.32
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,264.9,205.15
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,204.71,156.21
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,140.05,102.79
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,77.05,47.74
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,27.13,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,11.1,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,20.47,8.33
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,31.74,21.19
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,43.21,31.73
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,51.44,39.19
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,59.49,46.27
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,66.03,51.83
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,70.19,55.19
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,73.63,57.84
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,76.92,60.3
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,78.56,61.33
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,80.1,62.27
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,81.07,62.86
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,131.31,75.92
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,191.05,114.06
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,245.14,154.97
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,299.22,199.38
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,354.1,245.09
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,406.44,287.67
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,463.22,332.45
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,515.19,373.32
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,566.16,412.18
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,574.82,417.36
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,560.11,404.29
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,587.68,423.18
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,614.48,440.79
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,717.1,513.76
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,818.01,581.56
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,777.28,549.44
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,701.91,494.11
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,819.42,577.56
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,915.38,639.59
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,929.4,647.16
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,939.9,653.8
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,844.71,592.73
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,706.55,499.13
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,709.41,503.91
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,710.22,505.83
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,825.82,587.47
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,914.0,644.41
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,889.81,630.66
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,862.64,616.52
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,829.6,597.34
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,794.16,576.49
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,642.09,476.01
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,489.26,368.35
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,562.33,425.93
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,610.02,462.27
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,551.55,420.96
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,494.1,380.19
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,430.78,333.22
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,370.31,286.62
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,300.55,231.96
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,236.78,180.07
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,164.38,120.35
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,106.05,67.55
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,36.17,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,11.1,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,20.14,8.24
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,29.67,19.42
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,39.09,28.12
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,47.52,35.7
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,54.02,41.39
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,73.44,57.81
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,95.78,76.25
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,110.27,87.84
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,124.06,98.66
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,131.2,103.88
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,138.12,108.86
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,103.08,80.06
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,131.65,74.63
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,209.82,135.77
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,271.22,189.68
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,294.8,199.55
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,350.22,237.15
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,387.86,273.49
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,402.57,288.56
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,467.26,333.91
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,562.16,401.17
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,558.6,397.77
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,524.64,372.28
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,628.2,446.65
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,737.41,522.31
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,773.7,545.72
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,807.5,567.15
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,837.51,585.32
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,864.79,601.76
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,883.55,613.93
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,912.58,632.55
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,860.83,599.73
