Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,790.92,552.93
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,745.01,524.09
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,708.86,500.49
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,829.82,585.5
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,926.9,648.18
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,912.21,638.78
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,894.27,629.05
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,869.43,615.37
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,841.76,599.95
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,771.27,556.68
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,688.67,502.6
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,637.47,469.35
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,586.55,435.28
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,388.27,293.78
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,194.5,147.43
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,170.52,130.63
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,137.55,105.45
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,114.43,87.48
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,91.86,69.51
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,70.29,52.01
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,49.03,34.47
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,33.11,21.07
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,17.34,7.22
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,8.65,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,11.1,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,20.08,8.32
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,31.39,20.84
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,42.47,30.97
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,50.7,38.39
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,58.75,45.44
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,80.69,64.15
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,105.41,84.78
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,86.71,68.57
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,78.13,61.02
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,79.36,61.73
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,80.53,62.35
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,81.44,62.89
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,129.75,75.08
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,181.87,107.0
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,241.88,152.07
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,295.21,195.05
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,349.43,239.26
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,401.71,281.53
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,455.19,323.75
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,507.98,364.69
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,557.65,402.2
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,604.91,436.91
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,650.67,469.57
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,693.04,499.09
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,733.35,526.54
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,770.33,550.59
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,804.93,571.71
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,834.98,590.26
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,862.29,607.06
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,792.32,558.65
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,681.34,480.49
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,812.24,573.58
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,927.36,648.77
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,818.75,577.05
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,685.69,486.59
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,813.29,579.36
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,917.38,649.66
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,856.7,610.36
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,781.21,560.3
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,790.66,569.4
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,801.66,578.37
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,634.71,464.94
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,450.91,335.52
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,434.67,327.25
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,416.48,316.1
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,240.15,184.6
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,61.4,43.83
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,53.45,37.94
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,45.52,31.71
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,198.66,157.58
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,328.64,257.1
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,263.26,203.8
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,203.91,155.26
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,140.51,102.83
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,78.37,49.83
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,34.05,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,11.1,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,20.47,8.66
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,32.76,21.91
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,45.19,33.16
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,54.72,41.77
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,64.0,49.94
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,71.15,55.96
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,78.06,61.6
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,82.98,65.43
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,88.27,69.49
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,91.06,71.41
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,93.63,73.15
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,94.92,73.95
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,140.55,85.29
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,189.26,114.6
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,240.33,152.41
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,292.41,194.18
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,345.58,237.3
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,400.21,280.27
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,452.41,320.69
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,504.05,360.37
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,554.98,398.26
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,600.89,430.85
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,646.89,462.4
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,689.6,491.67
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,730.37,518.96
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,767.87,542.39
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,803.17,562.82
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,611.64,435.71
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,355.01,254.67
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,644.51,464.29
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,901.54,629.19
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,915.92,635.58
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,926.87,643.42
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,933.9,649.03
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,937.36,652.64
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,821.58,578.92
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,672.5,477.7
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,653.46,468.23
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,632.82,456.19
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,609.01,441.08
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,583.75,424.94
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,702.95,512.41
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,791.13,572.96
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,748.94,546.32
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,708.52,522.06
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,657.23,489.58
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,605.79,455.42
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,547.87,415.82
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,490.96,375.63
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,425.21,327.4
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,362.85,279.94
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,294.92,226.55
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,229.65,173.64
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,161.42,117.82
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,103.53,67.47
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,45.41,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.27,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,8.22,0.12
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,16.06,7.88
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,23.93,14.95
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,33.89,23.8
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,43.87,32.59
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,54.56,41.86
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,64.93,50.7
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,95.19,76.38
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,124.12,100.48
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,141.82,114.62
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,150.45,121.09
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,158.69,127.44
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,181.48,138.51
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,202.9,153.34
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,237.06,178.03
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,278.66,206.65
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,338.16,249.47
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,355.39,263.46
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,368.24,273.6
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,441.29,326.62
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,533.22,393.26
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,527.47,388.64
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,508.14,373.72
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,441.62,326.26
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,361.86,268.03
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,326.23,242.51
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,282.81,210.72
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,402.04,298.83
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,520.88,383.24
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,367.03,272.91
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,201.06,149.86
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,345.88,258.97
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,488.68,361.42
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,596.33,439.06
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,705.52,515.78
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,677.91,497.0
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,631.38,466.45
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,704.53,521.2
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,773.2,571.07
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,729.22,540.02
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,668.45,498.53
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,548.95,413.56
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,417.42,317.39
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,308.6,237.44
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,206.11,158.97
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,313.6,245.77
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,397.96,311.69
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,358.6,282.51
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,318.87,252.97
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,276.47,219.8
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,234.86,186.31
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,189.45,148.74
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,146.6,112.54
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,103.02,75.55
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,63.49,40.73
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,28.16,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,10.67,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.48,8.16
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,29.11,18.99
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,37.55,26.88
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,43.16,32.11
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,48.67,37.07
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,53.07,40.83
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,57.31,44.34
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,59.89,46.42
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,62.38,48.38
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,70.67,55.16
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,72.99,56.79
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,74.08,57.51
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,122.22,68.83
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,176.46,102.08
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,232.04,144.49
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,298.71,204.57
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,353.07,253.17
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,393.92,286.46
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,433.7,317.49
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,467.02,342.88
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,497.81,365.65
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,529.06,388.2
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,559.47,409.69
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,561.1,410.36
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,556.25,406.4
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,606.75,441.24
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,658.08,475.6
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,624.47,451.52
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,590.94,427.82
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,583.68,423.5
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,574.56,417.62
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,592.29,431.42
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,609.44,444.64
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,607.77,444.0
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,604.9,442.77
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,560.56,412.21
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,515.05,380.75
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,439.49,327.83
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,381.15,286.16
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,344.45,260.46
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,307.56,234.05
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,335.68,256.8
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,362.63,278.19
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,280.85,216.37
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,188.91,145.57
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,183.1,142.03
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,188.49,146.88
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,155.36,121.21
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,133.95,104.59
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,111.64,86.65
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,89.8,68.81
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,70.17,52.66
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,50.73,36.4
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,34.33,22.4
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,18.16,8.31
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,9.06,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,10.67,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,20.49,9.05
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,29.18,19.19
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,37.69,27.13
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,43.36,32.42
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,48.93,37.46
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,53.04,40.98
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,57.05,44.3
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,59.37,46.07
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,67.28,52.59
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,69.17,53.77
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,70.97,54.87
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,72.21,55.6
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,122.25,67.09
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,178.3,100.94
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,242.9,150.02
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,299.62,196.91
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,356.7,244.93
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,412.41,291.05
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,467.64,335.48
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,520.59,377.5
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,572.33,417.29
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,621.08,452.83
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,667.84,485.75
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,599.16,436.07
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,488.04,354.29
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,591.44,428.57
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,705.48,506.32
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,744.21,531.67
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,782.32,557.14
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,863.26,615.89
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,924.78,657.2
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,940.19,666.51
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,952.03,674.19
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,958.36,679.25
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,961.03,682.19
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,957.63,680.16
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,950.61,676.02
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,939.41,670.09
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,924.64,662.03
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,902.96,650.31
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,888.14,643.08
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,856.16,624.04
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,821.53,603.3
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,780.91,578.39
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,738.41,551.93
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,689.44,520.58
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,639.47,487.84
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,585.23,450.79
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,528.98,410.99
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,465.5,363.85
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,404.3,316.57
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,334.32,260.65
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,269.84,207.16
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,196.01,145.6
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,132.82,89.84
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,57.23,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,11.1,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,21.42,9.94
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,30.12,20.27
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,38.64,28.32
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,44.31,33.61
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,49.88,38.61
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,53.25,41.51
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,56.58,44.26
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,58.95,46.09
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,66.83,52.64
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,68.4,53.69
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,69.91,54.67
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,71.21,55.59
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,121.54,67.34
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,186.68,108.7
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,244.27,153.11
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,301.54,201.64
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,359.07,251.44
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,415.54,299.47
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,471.76,346.02
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,526.16,390.29
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,579.47,432.27
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,630.29,470.49
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,679.53,506.31
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,726.14,540.19
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,770.54,571.72
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,811.23,598.91
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,849.43,623.69
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,882.96,644.69
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,913.45,663.56
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,939.39,680.04
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,961.88,694.36
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,978.94,704.59
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,992.22,712.52
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,1000.64,717.47
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,1005.1,720.08
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,1002.85,718.64
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,996.7,714.95
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,984.68,708.56
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,968.89,699.95
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,947.32,686.97
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,922.38,671.95
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,890.81,653.42
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,856.31,632.89
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,815.55,608.51
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,772.66,582.37
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,723.93,550.69
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,680.03,521.88
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,622.67,482.67
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,565.43,441.29
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,500.75,393.25
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,438.07,344.72
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,367.44,288.55
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,304.05,235.63
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,227.05,170.72
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,160.62,110.84
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,70.43,0.0
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,10.24,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,19.76,9.0
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,26.87,17.8
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,33.9,24.52
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,39.02,29.35
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,44.06,33.95
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,51.51,40.43
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,54.99,43.25
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,57.48,45.21
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,59.91,47.06
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,61.43,48.0
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,62.88,48.86
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,73.57,57.69
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,123.89,68.36
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,181.78,103.06
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,240.69,147.99
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,299.29,196.52
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,358.08,245.92
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,415.71,293.75
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,472.61,339.54
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,527.77,383.54
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,581.72,425.31
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,632.67,463.75
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,681.75,499.84
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,727.02,531.83
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,769.87,561.39
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,809.43,586.47
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,846.21,609.11
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,877.98,628.82
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,906.63,646.52
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,931.56,661.47
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,953.02,674.3
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,969.05,684.27
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,981.31,692.06
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,987.37,696.19
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,989.54,698.12
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,986.39,696.01
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,979.41,691.73
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,966.32,684.8
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,949.62,675.79
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,927.16,662.34
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,901.48,646.98
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,869.46,628.49
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,834.73,608.16
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,794.21,584.19
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,758.93,563.42
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,709.15,532.07
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,658.39,499.52
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,601.43,461.17
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,544.75,421.07
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,479.67,373.18
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,419.04,326.67
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,349.42,272.46
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,285.01,219.77
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,210.88,157.75
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,147.13,101.15
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,65.3,1.88
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,10.67,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,20.48,9.31
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,29.16,19.46
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,37.65,27.46
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,43.3,32.73
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,48.84,37.71
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,52.94,41.24
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,56.92,44.56
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,59.21,46.32
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,67.1,52.87
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,68.96,54.04
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,70.73,55.12
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,71.95,55.85
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,119.01,66.17
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,174.31,99.26
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,238.14,147.66
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,293.96,193.6
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,350.21,240.63
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,405.08,285.57
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,460.09,329.2
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,513.27,370.61
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,565.35,409.67
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,615.08,444.81
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,663.22,477.45
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,707.56,508.04
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,749.68,536.39
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,788.58,560.08
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,824.98,581.16
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,857.11,600.52
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,886.32,618.03
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,911.1,632.57
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,932.56,645.16
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,948.71,654.88
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,961.2,662.55
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,968.11,668.12
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,971.25,671.64
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,923.46,643.44
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,846.64,593.46
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,906.44,636.69
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,931.65,652.4
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,909.21,639.5
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,883.64,625.34
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,850.38,607.26
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,823.19,592.88
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,781.53,568.0
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,738.04,541.71
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,686.95,509.81
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,635.24,476.83
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,580.07,440.04
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,523.39,400.71
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,457.78,353.16
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,395.18,305.89
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,326.89,252.62
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,263.97,201.47
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,192.22,142.51
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,130.71,89.43
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,56.72,4.08
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,11.1,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,20.14,8.9
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,30.39,20.18
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,40.47,29.4
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,49.43,37.48
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,56.24,43.47
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,61.1,47.59
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,65.8,51.43
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,68.71,53.64
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,71.5,55.7
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,73.04,56.56
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,74.49,57.32
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,75.39,57.74
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,126.53,72.93
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,178.59,103.15
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,232.55,142.9
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,287.04,186.65
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,342.26,231.68
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,396.31,275.31
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,452.78,319.38
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,503.53,358.77
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,553.34,396.27
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,600.49,429.92
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,646.09,461.37
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,688.96,490.97
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,729.83,518.53
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,766.67,542.52
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,801.1,563.32
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,831.41,581.81
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,859.0,598.58
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,883.42,614.2
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,904.76,628.01
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,919.54,637.07
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,930.83,644.16
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,937.64,648.68
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,940.84,651.17
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,937.6,649.91
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,930.81,646.68
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,918.08,639.97
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,901.96,631.31
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,880.39,618.54
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,865.8,610.23
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,834.91,592.46
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,801.4,573.07
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,762.06,550.82
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,720.9,526.98
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,672.91,498.02
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,626.49,469.21
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,571.07,431.15
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,516.24,392.37
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,453.85,347.16
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,393.86,301.97
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,326.05,249.85
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,263.54,199.68
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,192.94,141.77
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,132.15,89.64
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,57.42,6.8
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,11.1,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,20.24,8.83
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,30.01,19.7
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,38.49,27.56
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,44.52,33.06
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,50.41,38.25
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,53.72,41.04
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,56.99,43.68
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,59.29,45.42
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,67.19,51.86
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,69.07,53.02
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,70.86,54.09
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,71.75,54.52
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,117.27,63.82
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,173.14,96.51
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,237.53,144.62
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,293.61,190.44
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,350.12,237.65
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,396.48,280.46
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,427.99,308.18
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,472.27,341.3
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,517.81,374.59
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,564.7,407.25
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,612.14,439.43
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,676.42,486.51
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,743.0,535.1
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,780.04,559.13
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,814.52,580.22
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,844.31,598.84
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,871.21,615.6
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,891.87,629.02
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,909.11,640.43
