Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,922.25,648.78
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,931.86,655.05
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,934.5,657.13
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,946.88,665.45
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,941.92,662.34
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,933.4,657.32
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,884.58,627.73
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,820.1,585.08
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,842.63,604.7
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,844.64,608.08
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,814.01,589.06
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,776.03,565.47
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,720.29,530.92
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,664.58,494.79
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,479.72,362.82
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,291.53,222.12
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,388.92,300.27
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,473.91,364.41
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,403.38,311.38
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,343.34,265.59
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,278.9,214.93
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,220.02,167.18
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,157.19,115.76
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,95.6,64.48
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,42.67,5.6
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,10.67,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,20.63,9.38
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,28.15,18.59
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,35.6,25.66
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,40.66,30.4
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,45.67,34.9
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,52.85,41.17
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,55.96,43.72
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,58.44,45.66
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,60.86,47.49
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,61.7,47.93
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,71.2,55.77
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,72.95,56.94
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,120.8,66.23
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,179.21,100.34
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,238.79,145.46
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,297.96,194.88
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,357.17,245.28
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,415.46,293.89
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,473.29,340.58
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,528.89,383.87
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,583.11,424.33
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,634.88,461.35
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,684.69,495.49
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,730.93,526.95
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,774.69,555.78
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,814.32,579.4
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,851.04,600.62
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,883.9,620.43
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,913.57,638.22
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,937.79,652.66
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,958.39,664.99
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,974.76,673.76
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,987.32,680.34
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,994.15,683.42
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,997.06,684.36
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,994.63,682.53
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,988.35,678.64
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,975.93,671.32
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,959.87,662.09
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,937.39,650.1
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,911.62,636.2
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,880.53,618.69
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,846.66,599.42
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,805.38,575.55
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,762.08,550.1
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,720.27,525.18
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,670.18,494.18
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,613.02,457.79
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,556.04,419.33
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,491.99,374.08
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,429.96,328.26
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,362.33,276.39
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,297.78,224.56
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,223.7,164.01
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,159.53,108.74
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,71.36,15.3
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,10.67,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,20.5,9.18
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,29.64,19.76
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,38.56,28.12
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,44.19,33.36
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,49.72,38.31
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,53.43,41.5
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,57.05,44.49
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,59.71,46.56
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,68.02,53.45
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,69.87,54.6
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,71.63,55.66
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,72.49,56.07
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,116.66,64.79
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,172.45,97.35
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,236.92,145.78
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,293.14,191.66
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,349.73,238.7
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,405.01,284.34
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,459.95,328.46
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,512.88,370.06
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,564.69,409.34
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,613.71,444.87
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,660.94,477.92
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,705.16,508.26
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,747.15,536.21
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,784.93,559.81
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,820.04,580.34
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,851.57,598.74
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,880.21,615.19
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,863.95,601.7
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,818.82,567.4
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,898.13,622.4
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,952.71,655.1
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,915.72,632.21
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,848.38,586.91
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,915.72,634.01
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,950.65,654.27
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,938.01,647.14
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,921.98,638.76
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,899.29,626.42
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,883.43,618.37
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,851.72,600.41
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,817.44,580.91
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,776.81,556.32
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,734.33,530.33
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,684.76,500.05
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,637.12,470.21
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,581.06,434.4
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,525.56,397.49
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,462.22,352.88
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,401.31,307.99
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,333.29,255.86
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,270.37,205.47
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,200.23,148.26
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,139.46,96.33
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,61.33,14.62
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,4.69,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,9.04,0.82
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,19.8,11.22
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,30.59,20.98
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,43.49,32.48
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,56.09,43.53
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,69.31,54.89
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,82.42,65.91
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,105.87,85.61
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,132.79,107.83
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,134.33,108.37
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,134.22,107.64
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,155.51,124.35
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,198.53,148.78
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,215.57,159.77
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,230.9,170.42
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,221.91,164.0
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,215.4,159.48
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,245.93,181.64
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,271.21,199.57
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,318.93,233.08
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,370.02,268.29
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,266.85,194.45
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,153.16,111.25
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,161.14,117.63
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,169.27,123.61
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,435.8,317.7
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,715.78,501.03
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,778.94,541.25
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,842.84,584.24
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,863.2,597.01
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,880.31,608.34
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,893.97,617.87
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,904.34,625.43
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,909.88,630.1
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,912.03,632.89
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,906.21,630.02
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,897.12,625.37
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,884.1,618.42
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,867.91,609.62
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,799.29,566.18
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,726.34,519.07
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,634.53,459.38
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,563.36,411.58
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,466.09,345.35
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,389.19,291.28
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,223.99,169.98
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,56.4,39.44
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,49.7,34.56
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,43.03,29.38
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,36.36,24.12
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,29.71,18.78
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,23.49,13.69
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,17.29,8.53
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,11.92,4.0
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,6.56,0.0
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.28,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.56,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,4.92,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,10.27,3.01
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,15.64,7.83
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,21.84,13.37
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,28.05,18.87
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,35.53,25.33
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,43.02,31.68
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,90.3,71.81
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,133.12,107.11
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,137.91,110.17
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,147.81,117.45
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,102.07,79.45
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,110.19,59.55
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,172.81,96.74
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,228.19,137.38
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,283.92,182.88
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,340.2,230.05
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,395.54,275.74
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,450.76,320.16
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,504.1,362.33
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,556.43,402.33
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,606.38,438.79
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,654.84,472.98
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,699.66,504.19
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,742.31,533.06
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,781.85,557.7
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,818.87,579.65
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,850.8,598.69
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,879.77,615.74
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,904.75,630.96
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,926.42,644.18
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,941.87,652.86
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,953.66,659.4
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,960.3,663.8
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,963.18,666.1
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,959.92,663.95
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,952.93,659.73
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,940.05,650.78
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,923.73,639.94
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,901.6,626.97
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,876.34,612.17
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,843.62,593.62
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,816.92,578.8
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,776.52,556.15
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,734.23,531.97
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,683.7,500.75
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,632.66,468.56
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,578.98,432.77
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,523.63,394.54
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,459.74,348.69
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,398.65,303.18
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,331.31,252.01
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,269.07,202.59
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,198.17,145.01
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,136.99,93.53
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,60.5,17.07
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,10.24,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,19.61,8.12
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,27.88,17.88
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,35.99,25.39
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,41.69,30.61
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,47.28,35.54
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,50.68,38.42
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,54.02,41.13
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,56.42,42.97
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,64.1,49.25
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,65.69,50.3
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,67.21,51.28
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,68.55,52.21
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,109.93,60.25
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,196.08,128.77
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,263.77,191.28
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,294.92,212.61
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,341.57,246.61
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,281.25,206.76
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,198.36,147.44
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,258.72,192.52
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,325.48,241.05
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,405.85,299.1
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,496.93,363.78
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,401.42,295.67
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,288.01,213.02
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,487.77,361.06
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,698.38,507.44
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,722.36,523.45
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,744.81,540.02
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,689.18,500.86
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,622.73,454.05
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,644.66,471.82
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,665.89,488.54
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,551.79,408.06
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,417.93,311.46
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,505.28,376.97
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,576.07,428.59
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,595.93,444.17
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,631.33,470.66
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,500.95,377.73
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,372.5,283.45
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,297.31,227.69
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,209.87,160.87
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,158.18,121.3
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,107.61,81.58
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,74.88,55.56
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,43.9,30.52
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,38.88,26.59
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,33.88,22.61
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,233.21,189.06
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,391.59,311.64
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,324.09,255.56
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,261.75,203.42
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,193.05,145.57
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,131.76,92.6
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,59.79,18.81
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,11.95,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,21.67,9.68
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.64,22.27
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,43.43,32.32
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,51.01,39.31
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,60.51,47.75
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,66.02,52.38
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,71.32,56.65
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,74.43,59.04
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,77.4,61.26
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,78.77,62.07
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,80.06,62.81
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,81.09,63.46
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,121.29,71.34
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,181.75,107.37
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,236.71,148.05
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,292.48,193.69
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,349.05,241.02
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,404.53,287.28
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,460.11,332.54
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,514.79,376.35
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,566.54,416.78
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,615.24,454.17
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,662.44,489.53
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,706.66,521.6
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,748.82,551.5
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,788.02,577.68
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,824.92,600.6
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,856.53,620.82
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,885.36,639.2
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,912.35,656.93
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,936.23,672.71
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,952.96,683.44
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,966.11,692.03
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,973.73,697.26
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,977.57,700.28
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,975.28,698.94
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,969.27,695.43
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,958.55,689.73
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,944.19,681.85
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,922.28,669.92
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,897.17,655.97
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,868.58,639.04
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,845.67,625.83
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,805.48,601.55
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,763.23,575.67
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,716.96,545.49
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,669.08,513.71
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,612.95,474.93
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,556.93,434.51
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,497.53,390.1
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,437.61,343.64
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,368.3,288.71
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,303.73,235.34
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,229.34,173.02
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,164.55,116.44
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,74.89,26.17
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,10.67,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,20.68,8.98
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,28.18,18.61
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,35.6,25.65
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,40.25,30.04
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,44.87,34.22
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,52.78,41.04
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,56.61,44.12
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,59.06,46.01
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,61.44,47.79
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,63.94,49.55
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,66.31,51.16
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,67.46,51.95
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,119.15,66.93
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,176.68,99.06
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,235.19,142.35
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,293.51,189.87
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,352.05,238.6
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,409.84,286.47
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,467.15,332.71
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,521.8,375.95
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,575.2,416.84
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,626.36,453.9
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,675.65,488.33
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,721.42,520.28
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,764.85,549.85
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,804.36,575.34
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,841.05,597.97
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,873.57,617.83
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,903.04,635.73
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,928.0,649.56
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,949.52,661.27
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,966.1,671.33
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,978.97,679.29
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,984.78,683.14
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,986.77,684.91
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,984.44,684.52
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,978.34,682.02
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,964.83,674.93
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,947.82,665.88
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,883.93,626.81
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,816.03,584.55
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,837.29,601.11
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,843.86,606.56
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,764.04,555.78
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,683.19,503.87
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,673.16,500.12
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,652.69,488.0
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,591.23,447.13
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,534.52,407.8
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,470.93,362.29
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,409.76,316.65
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,341.38,263.85
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,277.93,212.66
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,206.49,154.04
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,142.81,99.86
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,64.75,22.63
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,10.67,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,20.62,8.74
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,28.92,19.13
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,37.07,26.79
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,42.8,32.13
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,48.44,37.19
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,51.87,40.05
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,55.25,42.75
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,62.9,49.13
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,65.46,51.04
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,66.75,51.73
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,68.0,52.38
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,69.07,52.97
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,109.89,59.99
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,175.08,98.02
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,232.64,139.95
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,290.1,186.23
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,347.85,233.67
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,404.04,279.26
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,460.13,323.35
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,514.93,365.55
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,568.56,405.3
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,619.55,440.89
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,668.78,473.86
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,714.31,504.19
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,757.52,532.18
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,797.16,555.81
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,834.06,576.67
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,866.85,595.98
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,896.63,613.41
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,921.06,627.62
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,942.03,639.86
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,958.05,649.26
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,970.33,656.62
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,976.98,659.51
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,979.8,660.36
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,977.34,659.62
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,971.1,656.87
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,958.42,651.31
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,942.22,643.92
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,920.15,633.48
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,894.88,621.13
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,862.3,603.88
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,827.2,584.96
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,794.52,566.47
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,751.43,541.0
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,700.39,508.97
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,648.75,476.03
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,594.22,441.8
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,537.86,404.65
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,471.99,358.59
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,409.03,312.57
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,340.7,260.64
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,277.44,210.36
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,204.41,151.26
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,139.73,97.22
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,63.58,22.85
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,9.82,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,18.76,7.08
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,32.55,21.84
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,46.18,34.24
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,61.22,47.61
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,74.32,59.03
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,88.85,71.41
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,103.0,83.17
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,117.26,94.77
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,131.22,105.91
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,143.38,115.14
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,162.61,129.98
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,177.52,141.27
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,199.96,149.12
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,215.79,159.85
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,228.92,169.73
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,270.47,198.97
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,310.72,227.52
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,357.72,259.92
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,422.82,305.94
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,447.56,324.96
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,468.39,340.6
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,392.96,287.46
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,298.15,218.57
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,295.65,217.17
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,291.87,214.44
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,421.86,308.45
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,562.61,405.75
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,512.2,369.48
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,447.66,324.05
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,604.1,435.31
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,749.95,533.58
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,790.53,560.23
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,821.2,581.46
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,846.01,598.15
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,868.23,613.18
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,780.76,554.93
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,679.29,487.09
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,678.21,489.18
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,674.9,488.95
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,489.11,359.8
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,306.7,227.13
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,169.41,125.99
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,55.7,38.3
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,74.47,53.38
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,94.16,69.13
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,96.22,70.95
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,98.5,73.0
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,87.16,64.41
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,75.83,55.73
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,64.52,46.89
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,53.22,37.9
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,42.62,29.31
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,32.23,20.72
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,23.1,13.06
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,14.0,5.32
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,6.98,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,11.1,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,20.16,7.74
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,29.34,18.94
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,40.17,28.82
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,52.38,39.64
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,65.61,51.11
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,73.3,57.59
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,80.72,63.67
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,97.06,77.11
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,117.27,93.5
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,126.06,100.19
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,127.12,100.49
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,122.69,96.32
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,147.09,96.25
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,172.64,101.63
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,228.12,136.6
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,283.82,181.36
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,339.97,227.59
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,396.38,273.28
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,450.44,315.45
