Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,500.23,353.62
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,541.5,382.85
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,507.36,359.72
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,453.12,321.43
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,540.99,385.03
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,641.96,455.66
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,720.76,512.43
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,804.66,572.38
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,803.25,566.18
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,786.6,550.59
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,793.18,554.59
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,796.86,556.45
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,797.39,557.21
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,795.12,556.27
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,797.26,558.44
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,796.86,559.01
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,728.1,513.6
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,671.83,475.96
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,537.84,386.55
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,403.27,293.22
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,376.03,275.3
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,348.47,256.22
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,443.04,326.14
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,531.96,389.08
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,429.28,317.44
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,331.7,248.23
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,499.48,375.37
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,606.62,453.26
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,550.87,413.98
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,495.92,375.76
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,433.7,330.88
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,374.14,286.36
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,303.54,231.98
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,243.94,184.24
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,175.0,128.68
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,116.17,80.23
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,54.55,20.03
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,10.24,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,18.88,6.63
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,34.07,22.74
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,48.88,36.05
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,62.36,48.06
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,75.53,59.57
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,80.62,63.83
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,81.88,64.67
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,102.95,82.1
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,119.31,95.26
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,134.09,106.9
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,148.01,117.66
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,169.95,134.77
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,192.92,142.83
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,218.37,160.93
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,230.44,170.32
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,269.74,198.09
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,306.99,224.6
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,325.91,238.83
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,348.69,255.5
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,393.15,287.38
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,448.9,327.18
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,485.18,352.32
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,521.59,377.34
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,509.4,368.37
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,489.91,354.18
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,512.26,369.2
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,534.83,383.96
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,577.27,413.29
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,621.19,443.16
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,636.33,453.09
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,650.51,462.58
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,628.04,447.79
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,603.27,431.61
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,564.62,405.24
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,507.94,366.52
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,611.15,440.29
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,713.75,510.18
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,682.92,489.34
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,650.73,468.73
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,604.74,438.94
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,540.83,396.69
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,625.67,460.1
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,701.46,514.48
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,671.16,494.34
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,639.26,473.95
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,598.18,446.79
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,555.57,418.09
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,499.98,379.38
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,445.75,340.69
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,387.04,297.26
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,331.07,254.63
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,268.91,206.62
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,203.02,154.36
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,144.24,106.6
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,92.03,63.38
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,42.34,14.88
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,6.4,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,12.36,2.24
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,26.2,16.23
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,39.52,28.24
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,55.2,42.13
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,70.73,55.71
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,85.53,68.28
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,96.95,77.71
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,113.52,91.43
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,129.71,104.62
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,145.16,116.79
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,160.23,128.47
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,165.54,132.27
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,184.95,133.53
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,222.53,157.6
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,259.12,184.41
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,275.25,200.77
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,277.48,205.93
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,268.39,199.26
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,255.52,189.6
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,306.95,227.01
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,361.85,266.08
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,417.74,304.97
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,482.31,349.27
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,534.2,385.13
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,591.3,424.2
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,603.52,430.87
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,609.51,433.73
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,685.2,485.56
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,765.93,538.81
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,829.78,582.1
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,888.43,620.19
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,903.21,628.75
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,914.63,635.91
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,827.91,578.93
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,716.43,503.69
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,827.78,582.84
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,916.12,640.51
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,903.94,632.76
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,888.39,624.38
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,866.21,611.96
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,841.15,597.79
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,701.77,507.18
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,555.15,406.39
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,531.27,392.53
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,505.24,375.77
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,563.82,420.19
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,600.32,447.6
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,544.39,408.92
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,489.31,370.68
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,428.33,326.52
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,364.59,278.86
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,299.72,228.83
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,240.27,181.34
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,173.2,127.26
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,115.53,79.78
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,54.44,20.71
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,10.67,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,19.35,6.52
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,29.97,19.46
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,40.42,29.11
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,48.03,36.11
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,57.27,44.33
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,52.57,40.21
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,60.31,46.74
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,54.7,41.69
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,48.87,36.48
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,58.91,44.8
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,68.96,53.0
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,77.28,59.64
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,85.24,62.93
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,156.85,117.38
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,231.34,172.04
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,218.56,162.84
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,207.02,154.79
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,156.53,116.3
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,102.06,74.4
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,235.69,175.48
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,373.14,274.59
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,268.6,198.1
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,153.06,112.22
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,259.19,191.56
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,368.22,269.53
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,420.27,305.85
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,475.05,343.9
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,531.51,383.0
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,584.74,419.4
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,549.33,393.69
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,498.72,358.27
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,655.53,469.64
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,804.45,569.87
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,734.52,522.31
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,673.33,481.51
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,798.6,570.86
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,910.89,646.95
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,898.32,638.6
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,882.52,629.85
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,857.45,616.49
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,829.73,601.41
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,795.98,580.9
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,760.18,558.68
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,717.33,532.44
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,673.25,504.79
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,616.89,467.1
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,567.76,433.51
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,511.8,394.05
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,457.27,354.59
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,397.23,309.47
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,340.02,265.2
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,276.24,214.85
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,209.14,160.74
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,149.59,111.77
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,96.95,67.72
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,44.68,16.66
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,11.1,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,20.4,6.96
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,31.44,20.88
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.63,31.29
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,50.57,38.56
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,58.37,45.47
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,63.87,50.18
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,67.1,52.78
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,70.02,55.02
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,72.83,57.11
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,73.44,57.17
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,74.05,57.23
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,82.45,64.04
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,116.65,68.78
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,169.89,96.87
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,225.31,136.53
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,281.33,181.35
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,338.01,227.86
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,395.09,274.38
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,451.28,318.86
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,504.99,360.7
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,557.53,400.37
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,590.55,424.43
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,608.02,436.0
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,517.27,373.58
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,403.08,292.39
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,521.36,376.59
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,650.79,463.14
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,693.06,490.75
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,742.17,523.33
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,757.56,532.96
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,770.75,541.57
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,811.21,568.23
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,850.27,593.47
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,920.84,641.17
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,962.67,665.92
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,960.42,666.03
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,954.54,664.67
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,942.2,658.23
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,926.38,649.81
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,915.94,644.82
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,890.97,630.8
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,859.62,612.92
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,825.59,593.26
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,785.07,570.33
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,742.67,545.77
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,697.7,517.92
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,648.57,486.42
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,592.05,448.32
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,536.03,409.34
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,472.91,364.13
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,412.08,318.72
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,343.61,265.87
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,280.11,214.79
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,208.79,156.04
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,145.09,102.07
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,72.42,30.09
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,7.68,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,10.24,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.63,5.56
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,28.93,18.78
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,39.08,28.22
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,48.19,36.49
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,55.08,42.62
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,60.01,46.85
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,64.78,50.8
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,96.59,77.58
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,132.15,106.76
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,97.09,76.72
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,75.57,58.27
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,76.76,58.96
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,116.98,69.66
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,170.05,98.18
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,224.28,137.22
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,278.02,180.32
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,332.62,225.43
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,386.49,269.56
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,439.88,312.18
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,491.49,351.84
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,542.4,389.48
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,574.68,411.42
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,592.47,421.4
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,611.05,434.14
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,625.42,443.63
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,707.91,501.29
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,795.81,560.68
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,826.75,578.21
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,854.94,594.48
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,877.32,607.94
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,896.37,619.45
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,911.04,628.38
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,922.26,635.36
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,926.27,638.12
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,926.73,638.95
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,862.93,598.1
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,783.59,545.24
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,641.24,453.01
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,498.28,356.36
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,285.52,209.6
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,92.19,65.87
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,95.21,68.83
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,98.31,71.41
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,144.24,107.4
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,192.25,144.55
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,114.54,85.06
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,42.23,28.29
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,58.05,41.25
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,74.89,54.95
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,63.12,45.72
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,51.37,36.39
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,40.95,27.97
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,30.56,19.4
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,21.44,11.76
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,12.34,4.07
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,6.57,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.85,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,3.84,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,7.39,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,16.9,8.46
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,26.43,17.06
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,38.47,27.76
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,50.03,37.92
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,62.96,49.1
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,75.79,59.99
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,74.34,58.56
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,72.58,56.88
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,68.93,53.47
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,64.78,49.67
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,63.56,48.36
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,62.34,44.88
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,67.4,48.68
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,72.47,52.45
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,116.16,86.45
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,159.4,119.38
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,152.44,113.51
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,145.04,107.53
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,241.0,179.32
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,341.99,252.0
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,278.23,205.37
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,208.35,154.19
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,235.2,174.33
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,262.57,194.2
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,303.03,223.14
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,350.41,256.46
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,445.18,323.75
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,553.34,397.66
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,605.23,431.94
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,658.51,467.08
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,592.81,421.58
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,508.87,364.24
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,334.9,244.54
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,153.36,112.14
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,238.24,176.46
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,343.35,252.44
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,660.88,482.0
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,906.12,639.44
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,895.88,631.05
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,871.63,617.68
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,842.46,601.12
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,810.61,582.79
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,734.49,535.4
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,656.1,484.07
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,563.84,421.6
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,469.0,355.33
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,511.32,389.79
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,530.98,405.92
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,469.65,360.56
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,410.36,315.84
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,343.71,265.1
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,281.83,215.69
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,211.5,157.86
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,150.14,105.59
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,79.84,33.37
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,18.01,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,9.82,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,17.89,4.16
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.48,17.27
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,38.67,27.58
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,45.04,33.44
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,51.27,38.97
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,55.24,42.35
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,59.13,45.54
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,62.01,47.77
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,64.79,49.86
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,67.3,51.57
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,76.33,58.69
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,77.32,59.28
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,109.01,63.18
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,163.27,91.69
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,218.84,131.28
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,274.31,175.34
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,330.53,221.14
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,386.59,269.28
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,428.7,303.46
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,467.42,332.46
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,503.77,358.84
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,529.09,375.87
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,545.89,386.34
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,597.28,421.47
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,653.3,458.77
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,698.27,487.34
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,743.52,515.73
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,808.35,560.05
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,860.49,593.4
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,800.19,552.1
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,702.29,484.92
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,830.49,572.81
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,930.37,634.17
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,936.29,636.6
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,938.65,638.5
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,949.33,645.89
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,943.11,643.37
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,824.41,570.56
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,678.18,475.3
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,518.9,371.33
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,362.45,263.1
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,280.97,206.56
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,188.63,139.26
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,348.48,261.2
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,489.35,361.89
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,375.32,279.94
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,269.45,203.04
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,129.2,97.72
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,4.94,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.11,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.29,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,136.52,106.25
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,244.87,187.88
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,175.78,130.79
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,109.34,76.26
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,56.79,22.56
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,9.28,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,9.39,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,17.36,3.44
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,31.66,20.88
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,45.73,33.87
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,56.12,43.31
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,66.77,52.72
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,73.24,58.28
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,79.56,63.5
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,104.09,84.07
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,128.6,104.15
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,123.97,99.65
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,117.01,93.33
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,109.12,86.32
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,126.41,80.37
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,175.32,106.19
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,226.6,142.52
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,290.07,197.87
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,335.17,238.15
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,373.26,269.21
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,397.53,288.65
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,405.81,295.75
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,400.91,292.59
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,422.36,307.41
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,444.25,322.16
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,453.48,327.89
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,458.81,330.85
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,472.71,340.6
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,492.35,354.14
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,367.36,267.03
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,235.14,172.19
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,227.61,167.16
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,219.84,161.26
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,394.51,287.73
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,582.26,413.65
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,771.26,540.99
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,928.5,640.17
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,728.97,510.21
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,473.06,337.15
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,711.73,506.72
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,897.42,625.83
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,500.64,365.72
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,68.33,47.25
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,330.52,249.96
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,566.74,414.62
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,641.19,466.11
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,694.39,504.63
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,644.95,472.47
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,595.1,440.59
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,531.19,398.35
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,476.06,360.72
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,414.83,316.8
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,356.58,273.43
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,291.96,224.05
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,232.71,177.02
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,168.37,125.04
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,104.83,72.82
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,52.04,20.06
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,9.39,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,17.03,2.6
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,28.42,17.86
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.63,28.23
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,47.6,35.53
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,55.41,42.52
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,78.03,61.92
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,100.06,80.4
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,99.56,79.57
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,98.23,78.03
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,125.03,99.88
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,151.01,120.56
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,150.97,119.8
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,151.57,114.23
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,188.14,140.9
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,216.53,160.78
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,240.03,164.68
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,328.84,222.67
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,376.61,267.01
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,401.78,290.39
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,438.52,317.28
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,476.09,344.12
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,547.07,395.11
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,637.33,459.29
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,681.49,489.31
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,723.77,517.61
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,762.46,542.47
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,798.99,564.36
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,760.48,534.29
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,688.87,482.04
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,806.47,563.63
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,904.57,625.41
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,920.89,634.25
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,933.79,642.19
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,942.81,647.93
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,948.19,651.64
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,945.62,649.75
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,939.47,645.93
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,929.24,640.82
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,915.5,633.72
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,904.75,627.59
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,879.64,612.75
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,849.09,595.66
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,815.87,576.83
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,775.73,553.42
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,733.75,528.54
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,576.81,424.07
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,423.71,316.07
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,393.53,297.06
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,361.27,274.8
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,316.54,242.29
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,272.86,209.51
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,283.96,217.32
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,277.6,209.4
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,208.49,153.17
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,148.07,102.48
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,66.53,25.86
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,9.39,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,17.07,2.0
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,28.11,17.63
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,38.97,27.77
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,46.61,34.75
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,55.91,42.95
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,61.94,48.11
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,67.73,52.91
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,92.79,73.92
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,120.93,97.04
