Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,98.86,77.93
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,79.94,61.68
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,80.93,62.17
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,109.53,65.49
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,162.25,93.14
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,216.51,131.56
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,275.65,178.15
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,329.22,221.9
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,384.27,266.44
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,437.38,308.05
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,487.44,346.49
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,537.07,383.31
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,583.97,416.99
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,629.54,448.6
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,672.38,477.42
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,713.55,504.29
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,750.62,526.77
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,785.55,547.27
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,816.59,565.94
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,845.08,582.22
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,867.79,595.65
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,887.41,607.3
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,902.49,616.31
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,914.24,623.46
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,920.73,627.63
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,923.76,629.92
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,919.54,628.05
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,919.96,629.18
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,907.35,622.55
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,891.5,614.24
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,868.06,600.59
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,841.86,585.47
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,631.31,449.4
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,406.38,294.42
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,270.14,199.92
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,145.07,107.11
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,276.2,209.79
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,376.66,284.77
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,319.25,242.54
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,264.53,202.55
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,227.32,174.81
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,191.39,147.16
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,153.71,117.81
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,117.59,88.85
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,75.96,54.86
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,44.02,28.39
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,19.76,4.26
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.56,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,4.92,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,11.51,3.84
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,18.12,9.87
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,26.82,17.62
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,35.54,25.34
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,44.69,33.26
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,53.86,41.04
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,58.46,44.86
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,63.06,48.63
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,58.9,44.81
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,54.75,41.04
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,67.73,51.82
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,80.53,59.48
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,97.11,72.3
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,113.73,84.96
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,136.25,101.88
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,159.33,119.0
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,139.54,103.45
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,118.6,87.15
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,135.23,99.77
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,152.3,112.58
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,149.55,110.35
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,146.67,108.09
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,148.05,109.07
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,149.45,110.06
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,155.06,114.0
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,160.72,117.94
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,172.74,126.86
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,184.88,135.82
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,182.99,134.4
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,180.98,132.97
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,174.93,128.46
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,168.73,123.87
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,185.23,136.31
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,201.91,148.76
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,213.41,157.65
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,225.07,166.73
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,185.78,137.72
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,146.64,108.53
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,260.42,195.75
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,369.72,276.43
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,251.65,189.34
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,128.58,95.85
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,110.45,82.54
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,92.39,68.74
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,61.02,43.91
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,30.6,19.42
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,24.78,14.79
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,18.97,10.09
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,16.07,7.74
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,13.17,5.36
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,10.28,2.95
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,7.39,0.51
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,4.92,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.23,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.28,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.46,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,6.15,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,9.86,2.89
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,14.81,7.35
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,19.77,11.77
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,25.15,16.5
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,30.55,21.15
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,58.04,44.92
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,83.73,66.74
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,88.74,70.55
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,93.68,74.3
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,122.61,97.97
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,151.44,115.55
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,141.95,107.25
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,130.87,98.07
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,156.19,117.28
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,182.2,136.74
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,191.59,143.32
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,201.12,150.05
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,212.36,157.97
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,223.79,165.98
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,272.15,201.12
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,324.92,238.66
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,273.48,201.16
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,216.69,159.63
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,224.23,165.12
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,231.83,170.38
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,341.12,249.9
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,450.37,326.27
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,451.3,326.69
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,451.69,327.55
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,394.7,287.44
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,321.69,235.47
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,403.58,294.64
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,473.34,343.25
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,464.38,337.73
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,454.72,332.28
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,466.54,341.59
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,495.74,362.72
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,541.08,396.62
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,600.84,439.47
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,686.16,501.79
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,752.09,549.87
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,623.07,460.32
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,493.63,369.09
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,514.84,388.2
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,543.18,410.26
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,414.56,316.88
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,313.48,241.37
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,258.16,200.25
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,217.42,168.8
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,175.52,135.56
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,135.79,103.25
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,96.08,70.49
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,58.97,39.52
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,27.11,7.31
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,8.54,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.52,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,25.85,15.49
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,36.05,25.1
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,45.05,33.22
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,52.03,39.41
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,56.3,42.98
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,60.49,46.32
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,63.27,48.46
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,65.96,50.45
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,103.54,81.49
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,143.16,113.43
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,105.02,81.82
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,103.56,60.89
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,155.55,86.94
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,209.44,124.95
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,263.73,168.24
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,318.81,213.64
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,374.64,259.75
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,428.79,303.31
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,480.42,344.17
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,531.44,383.39
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,579.89,418.83
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,624.0,450.22
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,666.54,480.5
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,707.2,508.77
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,679.02,484.73
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,610.3,433.07
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,601.89,427.24
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,590.46,418.8
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,572.07,406.24
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,551.15,391.93
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,744.55,529.22
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,914.69,641.17
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,707.42,502.88
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,440.74,316.03
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,466.1,336.08
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,491.31,354.15
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,267.42,196.33
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,50.02,33.09
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,409.17,307.97
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,729.95,528.97
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,667.54,484.21
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,590.38,432.72
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,321.8,242.97
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,45.62,30.45
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,94.4,69.41
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,148.03,111.4
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,122.63,91.96
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,97.55,72.63
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,82.48,60.89
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,67.39,48.92
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,53.23,37.67
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,39.04,26.14
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,27.68,16.68
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,16.48,7.23
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,8.22,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,8.54,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,15.84,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.54,15.9
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,37.43,26.13
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,45.45,33.41
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,53.34,40.35
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,59.32,45.46
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,63.37,48.77
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,66.37,51.08
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,69.27,53.23
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,70.92,54.29
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,72.48,55.27
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,73.79,56.03
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,107.68,64.48
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,159.11,89.99
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,212.31,127.04
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,265.9,169.43
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,320.37,214.07
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,374.12,257.72
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,427.73,300.17
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,443.64,316.93
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,432.96,310.98
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,517.25,371.94
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,623.39,447.49
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,665.95,476.66
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,706.63,504.47
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,743.78,530.01
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,778.7,553.12
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,809.66,572.29
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,838.03,589.78
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,539.26,392.29
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,164.61,118.98
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,194.92,142.77
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,225.7,165.43
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,613.59,449.54
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,932.79,653.06
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,931.11,648.52
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,925.9,646.17
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,916.56,642.3
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,903.72,636.36
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,883.98,624.61
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,861.18,611.05
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,841.51,600.31
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,809.27,581.48
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,770.94,559.07
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,730.68,535.12
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,683.74,505.87
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,635.8,475.39
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,583.78,440.86
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,529.76,403.35
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,468.59,358.54
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,409.66,313.88
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,342.43,262.48
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,280.04,212.72
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,209.28,154.99
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,147.73,102.83
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,66.05,22.67
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.12,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,9.88,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,22.93,12.97
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,35.54,24.62
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,50.89,38.21
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,66.12,51.48
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,81.29,64.4
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,93.33,74.39
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,108.94,87.16
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,126.91,101.62
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,140.48,112.19
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,153.62,122.27
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,166.8,132.25
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,190.06,138.9
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,219.31,158.18
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,242.82,176.6
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,277.15,196.04
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,332.33,233.4
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,370.16,260.44
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,431.43,306.78
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,483.71,347.97
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,535.16,387.13
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,584.33,423.35
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,632.23,457.46
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,652.4,469.22
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,651.64,465.63
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,723.49,517.75
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,791.78,565.29
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,717.36,511.05
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,594.22,422.24
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,448.73,323.56
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,273.01,198.49
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,398.14,289.61
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,517.56,372.38
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,449.33,324.57
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,379.27,275.6
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,506.53,368.47
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,617.63,446.75
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,675.14,487.23
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,712.09,514.39
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,806.03,582.86
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,859.81,620.47
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,527.47,395.59
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,157.63,117.13
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,111.72,83.0
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,67.32,48.37
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,268.89,210.17
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,438.36,338.2
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,216.86,169.58
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,4.94,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.11,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.29,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.46,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.64,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.23,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.82,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.41,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,8.11,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,14.78,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.75,14.43
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,34.61,23.93
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,43.13,31.69
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,49.79,37.64
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,54.9,42.06
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,59.84,46.17
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,63.01,48.67
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,66.07,51.0
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,69.47,53.45
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,72.64,55.68
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,73.65,56.2
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,106.34,64.15
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,159.41,90.95
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,213.74,129.32
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,267.32,172.1
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,321.87,217.28
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,375.47,261.35
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,429.55,304.82
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,481.62,346.12
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,533.07,385.6
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,580.91,420.75
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,627.23,453.66
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,670.41,484.39
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,711.68,513.08
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,749.04,537.46
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,784.02,559.0
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,814.93,578.35
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,843.2,595.96
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,873.85,615.04
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,889.95,624.94
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,774.67,546.53
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,616.63,436.57
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,620.28,441.1
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,622.76,443.51
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,627.21,448.1
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,630.29,451.83
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,675.24,483.88
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,699.93,502.31
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,617.24,445.81
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,517.82,377.72
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,380.19,281.21
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,263.19,195.58
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,368.23,276.94
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,466.52,349.9
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,410.93,310.44
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,371.37,282.8
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,333.91,256.36
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,296.35,229.12
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,256.21,198.97
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,217.14,168.78
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,175.96,136.08
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,136.77,104.1
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,97.09,71.09
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,60.41,40.2
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,27.56,5.59
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.27,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,8.23,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,21.02,11.31
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,33.3,22.79
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,47.99,35.85
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,62.55,48.61
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,77.4,61.36
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,92.16,73.74
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,71.66,55.99
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,62.97,48.35
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,64.55,49.42
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,72.31,55.65
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,73.79,56.55
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,99.65,58.75
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,182.58,115.73
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,253.55,174.4
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,270.19,180.14
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,318.25,213.68
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,375.09,264.87
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,416.33,300.34
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,456.39,330.42
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,495.21,359.19
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,527.7,382.17
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,554.2,400.25
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,600.57,432.84
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,650.69,467.37
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,652.54,467.08
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,650.67,464.35
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,705.14,501.97
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,767.52,543.64
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,769.14,544.23
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,758.73,537.81
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,855.94,605.48
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,934.73,656.25
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,888.01,625.04
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,824.03,580.91
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,896.6,633.4
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,950.27,668.09
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,942.03,663.32
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,929.99,657.04
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,909.14,644.64
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,885.13,630.39
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,856.98,613.55
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,825.86,594.8
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,786.89,572.64
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,745.96,548.84
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,698.77,519.27
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,653.29,490.31
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,597.11,453.22
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,541.33,414.79
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,478.45,368.89
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,417.8,323.0
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,348.94,269.92
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,285.05,218.53
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,212.53,158.84
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,149.36,104.6
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,66.63,19.08
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,7.26,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,13.88,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,27.13,16.1
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,39.66,28.15
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,53.3,40.38
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,66.6,52.07
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,77.31,61.26
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,87.73,69.96
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,83.44,66.01
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,83.04,65.33
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,80.32,62.68
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,78.08,60.46
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,79.22,61.06
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,104.29,63.08
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,164.33,94.72
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,218.7,132.5
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,273.38,175.95
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,329.02,221.83
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,384.19,266.9
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,439.32,310.83
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,492.36,352.27
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,544.7,391.76
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,571.73,411.54
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,582.26,418.05
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,615.21,440.4
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,646.72,460.98
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,660.46,468.86
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,672.6,475.57
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,689.82,486.03
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,705.06,494.98
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,744.36,520.19
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,792.57,550.16
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,880.19,610.1
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,943.71,649.45
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,951.05,653.43
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,954.72,656.14
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,952.81,654.63
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,947.27,651.13
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,935.31,644.99
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,919.94,636.96
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,852.15,597.07
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,758.8,537.81
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,800.49,569.84
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,818.13,581.91
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,778.15,556.99
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,736.3,531.43
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,689.56,502.04
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,638.96,469.59
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,582.87,433.3
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,527.35,396.06
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,462.84,350.78
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,400.98,305.57
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,332.14,253.44
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,268.5,203.1
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,194.63,143.56
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,134.51,92.79
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,61.37,15.27
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,3.84,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,7.4,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,19.0,9.56
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,30.31,20.31
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,45.08,33.48
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,59.69,46.34
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,74.56,59.16
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,89.32,71.58
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,75.96,59.75
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,75.01,58.54
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,76.42,59.27
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,77.77,59.93
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,122.69,96.53
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,187.56,138.21
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,219.81,155.73
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,251.85,175.08
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,289.76,203.73
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,327.36,232.5
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,365.01,256.01
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,430.32,302.26
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,472.43,336.0
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,499.71,356.4
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,532.63,379.12
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,563.95,399.85
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,635.27,450.04
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,717.4,506.24
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,720.71,504.52
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,707.87,492.64
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,645.04,449.87
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,568.96,397.88
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,660.11,460.61
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,746.37,516.95
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,835.98,576.12
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,917.33,628.3
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,923.59,631.28
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,926.39,633.44
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,922.49,631.77
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,915.22,628.29
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,854.41,590.91
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,787.76,548.84
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,818.39,572.43
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,838.62,587.5
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,804.38,567.22
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,768.08,546.2
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,726.31,522.03
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,683.19,496.39
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,574.05,423.2
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,464.12,347.35
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,415.67,314.88
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,368.56,281.68
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,319.42,246.16
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,272.0,210.57
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,219.84,169.63
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,171.17,130.35
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,121.34,89.58
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,69.86,46.93
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,31.44,4.33
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,6.4,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,11.99,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,25.37,14.27
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,37.94,26.42
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,48.4,35.85
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,58.6,44.8
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,76.05,59.53
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,96.44,76.31
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,88.9,69.65
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,82.6,64.07
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,84.34,65.15
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,85.99,66.13
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,87.37,67.02
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,110.24,68.73
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,158.64,91.67
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,209.94,126.55
