Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,277.71,184.01
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,329.29,228.49
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,376.05,263.85
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,424.7,300.07
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,453.55,322.76
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,476.64,339.95
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,542.52,387.19
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,625.92,446.4
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,669.24,476.1
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,710.68,504.18
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,678.9,479.24
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,605.61,426.43
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,734.76,518.18
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,846.39,592.15
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,775.56,542.87
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,651.95,457.55
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,807.02,566.62
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,923.64,641.29
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,932.23,646.36
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,937.27,650.77
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,767.95,542.13
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,546.79,389.98
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,575.36,413.22
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,602.07,433.02
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,482.85,351.13
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,347.04,255.27
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,426.94,315.88
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,485.08,358.89
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,359.24,268.45
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,208.62,156.66
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,345.61,264.31
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,456.13,347.13
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,414.0,316.75
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,371.46,286.47
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,324.81,251.45
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,279.21,216.22
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,229.15,177.12
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,182.04,139.04
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,131.84,97.48
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,86.62,58.88
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,39.28,5.08
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,6.83,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,13.05,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,26.31,14.87
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,39.83,28.07
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,49.43,36.84
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,59.26,45.55
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,65.95,51.32
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,72.48,56.75
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,77.31,60.59
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,82.7,64.8
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,84.44,65.76
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,86.11,66.63
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,87.5,67.39
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,110.11,68.9
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,159.68,92.7
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,211.77,128.23
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,280.8,189.1
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,329.84,233.22
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,348.8,249.81
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,364.34,262.57
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,353.95,256.02
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,331.28,240.12
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,462.47,334.37
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,629.43,449.96
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,673.96,479.26
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,716.76,507.66
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,755.65,533.42
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,792.34,557.3
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,825.51,577.59
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,856.02,596.14
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,870.54,603.58
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,894.53,617.01
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,910.97,626.13
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,924.05,633.31
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,931.35,638.01
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,935.11,640.77
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,772.26,537.67
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,556.81,392.17
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,757.46,533.95
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,913.18,633.36
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,890.88,619.27
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,865.56,605.63
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,834.35,587.94
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,800.7,568.62
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,764.19,547.28
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,721.66,521.75
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,672.13,491.17
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,622.05,459.11
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,565.37,421.42
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,509.49,383.1
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,445.56,337.92
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,384.34,292.91
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,310.6,237.19
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,248.65,188.2
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,179.27,132.03
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,119.7,81.79
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,54.94,6.45
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,6.83,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,13.66,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,23.17,12.17
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,33.8,22.84
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,41.59,30.0
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,50.86,38.18
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,55.16,41.91
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,59.4,45.41
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,62.6,47.92
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,65.7,50.27
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,67.22,51.13
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,68.68,51.93
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,76.66,58.21
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,100.16,59.58
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,152.46,83.98
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,206.82,121.01
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,261.99,164.36
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,318.02,210.06
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,378.08,258.21
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,432.62,301.26
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,484.81,342.01
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,536.18,380.89
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,585.32,416.16
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,633.05,449.24
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,677.55,480.05
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,720.06,508.78
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,758.94,534.03
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,795.41,555.99
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,827.29,575.38
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,856.39,593.01
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,880.81,608.46
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,902.05,622.05
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,918.67,632.19
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,931.85,640.36
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,938.68,645.59
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,941.91,648.84
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,940.12,648.43
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,934.78,646.04
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,875.83,610.81
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,788.15,553.11
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,731.23,517.8
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,658.06,471.05
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,630.54,454.82
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,601.26,436.78
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,539.64,396.16
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,479.55,355.76
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,385.25,288.98
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,311.24,234.95
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,279.04,212.55
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,246.78,189.28
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,212.96,163.83
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,179.54,138.04
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,144.21,110.25
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,110.1,82.7
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,70.21,50.0
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,39.89,24.55
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,17.83,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,5.97,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,11.95,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,23.11,11.96
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,35.12,24.03
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,44.62,32.71
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,53.92,40.97
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,60.07,46.29
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,67.47,52.49
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,71.4,55.46
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,75.17,58.2
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,76.91,59.19
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,78.57,60.09
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,79.97,60.9
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,102.53,62.4
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,153.37,86.5
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,212.69,127.37
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,265.94,168.88
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,320.26,212.89
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,371.65,253.89
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,429.42,298.75
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,482.12,339.77
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,533.93,378.84
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,583.43,414.67
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,631.29,448.22
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,638.85,451.08
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,621.2,436.23
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,708.99,497.6
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,793.48,553.56
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,825.85,571.7
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,855.45,588.56
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,878.13,601.99
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,897.42,613.48
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,913.5,624.4
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,926.16,633.4
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,931.41,636.85
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,933.11,638.39
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,944.14,645.66
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,938.33,642.87
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,923.6,635.07
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,905.64,625.49
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,825.18,577.36
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,731.25,516.91
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,703.27,501.38
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,673.27,483.51
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,615.3,446.92
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,541.94,399.41
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,444.31,332.07
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,338.14,256.08
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,302.99,231.93
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,267.83,206.55
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,230.25,178.07
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,193.47,149.46
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,155.18,119.04
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,118.6,89.28
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,82.37,59.42
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,42.57,26.36
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,18.94,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,6.83,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,13.66,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,22.35,11.22
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,32.31,21.76
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,40.48,29.31
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,50.1,37.86
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,55.18,42.29
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,60.13,46.44
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,83.16,65.81
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,114.97,92.04
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,133.44,106.47
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,143.77,114.02
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,117.96,92.42
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,79.69,57.98
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,99.73,73.43
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,119.77,88.5
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,97.95,71.38
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,75.06,53.53
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,81.25,58.14
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,87.42,62.63
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,130.63,95.46
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,174.29,127.96
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,266.56,194.99
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,363.5,262.62
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,466.52,333.87
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,581.38,410.57
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,577.91,406.68
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,572.88,402.83
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,446.65,317.97
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,292.15,210.36
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,308.23,222.85
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,324.53,234.32
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,653.64,469.17
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,927.01,641.5
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,852.77,590.29
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,734.09,511.1
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,692.8,486.01
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,632.03,447.15
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,648.28,459.54
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,644.83,458.56
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,562.42,405.01
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,498.84,363.17
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,430.67,316.55
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,346.08,257.06
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,192.08,144.38
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,46.45,31.46
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,26.47,15.76
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,6.6,0.0
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,5.77,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,4.94,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.11,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.29,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.46,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.64,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.23,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.82,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.41,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,11.1,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.6,9.63
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,32.52,21.88
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,39.48,28.43
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,46.31,34.59
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,50.83,38.56
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,55.27,42.29
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,58.32,44.7
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,61.27,46.96
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,63.0,48.03
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,70.72,54.08
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,71.98,54.78
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,95.04,55.92
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,148.76,80.76
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,204.63,118.88
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,268.07,168.01
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,324.87,213.69
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,380.32,258.13
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,436.25,301.82
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,490.38,343.54
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,543.62,383.21
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,594.71,419.75
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,644.23,454.03
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,690.92,485.72
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,735.54,515.22
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,775.65,540.23
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,813.17,562.42
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,846.73,582.31
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,877.36,600.35
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,902.31,615.93
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,923.86,629.6
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,941.47,640.03
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,955.49,648.46
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,888.26,608.71
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,788.29,543.47
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,892.03,615.46
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,962.2,657.91
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,777.51,543.44
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,546.16,388.03
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,749.46,534.0
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,891.39,626.12
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,670.87,482.75
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,419.77,306.93
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,614.23,451.19
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,754.21,545.74
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,704.47,513.13
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,653.82,481.62
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,600.01,446.91
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,543.85,408.65
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,479.06,363.19
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,416.75,317.56
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,346.08,263.89
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,280.69,212.01
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,206.51,152.05
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,142.34,96.35
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,62.11,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,11.1,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,21.31,9.77
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,32.33,21.58
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,40.87,29.46
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,51.09,38.52
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,56.53,43.25
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,61.8,47.67
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,65.26,50.29
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,68.6,52.72
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,70.65,54.0
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,72.6,55.18
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,73.98,55.98
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,96.38,57.38
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,155.3,86.74
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,209.43,123.2
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,264.31,165.4
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,320.15,209.7
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,375.41,253.47
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,433.88,298.31
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,486.5,338.39
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,538.37,376.65
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,588.14,411.4
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,636.53,443.95
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,680.9,474.43
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,723.28,502.98
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,763.11,530.14
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,800.63,554.28
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,833.24,574.56
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,863.08,593.16
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,885.47,606.94
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,904.41,618.73
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,920.21,628.26
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,932.57,635.83
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,937.02,638.81
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,951.65,648.08
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,949.03,648.36
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,942.81,646.84
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,892.58,618.32
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,825.78,576.43
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,777.23,546.38
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,727.49,514.95
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,716.87,510.88
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,702.08,503.64
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,572.59,417.15
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,469.52,345.92
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,437.89,325.8
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,404.94,303.69
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,364.08,275.34
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,323.4,246.39
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,363.47,278.19
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,381.87,291.87
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,307.9,235.39
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,245.28,185.81
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,176.35,129.65
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,116.9,78.09
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,52.36,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,11.95,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,21.98,9.8
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,33.03,21.99
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,41.9,30.17
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,50.63,37.93
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,58.94,45.12
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,64.92,50.12
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,68.62,53.04
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,72.19,55.76
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,74.42,57.31
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,76.54,58.73
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,77.74,59.37
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,99.59,60.52
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,152.51,85.79
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,213.44,128.15
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,267.67,170.34
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,322.91,214.8
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,372.39,259.56
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,400.04,284.03
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,455.47,322.56
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,536.76,380.17
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,585.26,414.59
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,632.76,447.4
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,607.36,427.34
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,544.05,381.07
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,610.79,425.76
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,680.36,469.83
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,684.43,470.28
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,684.96,469.23
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,803.52,548.46
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,900.98,607.72
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,917.62,616.28
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,930.85,624.14
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,937.7,628.41
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,941.01,630.82
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,951.68,638.99
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,945.37,637.26
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,931.87,631.15
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,915.04,623.33
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,893.35,611.81
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,868.64,598.54
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,835.73,580.23
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,805.61,563.6
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,764.33,539.73
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,721.42,514.59
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,512.8,374.86
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,301.62,223.72
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,269.05,202.26
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,236.54,178.93
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,201.94,153.4
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,158.01,119.98
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,210.26,160.87
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,238.21,179.74
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,168.66,123.25
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,108.88,71.94
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,44.25,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,9.39,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,20.15,8.21
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,31.59,20.94
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,39.8,28.61
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,49.6,37.37
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,54.76,41.82
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,59.81,45.98
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,63.03,48.53
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,66.16,50.92
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,67.69,51.8
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,69.18,52.63
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,77.58,59.28
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,100.32,60.5
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,154.15,85.53
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,210.06,123.9
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,267.05,168.91
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,325.03,216.51
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,386.0,265.73
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,441.85,310.08
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,495.87,352.14
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,549.05,392.08
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,599.48,428.28
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,648.34,462.1
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,694.01,493.11
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,737.65,521.81
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,777.24,546.66
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,814.28,568.07
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,847.43,588.0
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,877.75,606.13
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,904.29,621.92
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,927.68,635.83
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,945.39,646.39
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,959.54,654.98
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,712.48,499.7
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,390.63,278.0
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,710.85,506.09
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,962.23,662.6
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,950.38,652.97
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,946.82,652.1
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,925.44,641.78
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,900.88,629.7
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,868.58,611.54
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,833.67,591.67
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,792.85,567.04
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,750.13,540.97
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,704.12,513.1
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,653.55,481.58
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,595.31,444.38
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,537.69,405.86
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,472.57,359.93
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,409.96,313.83
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,338.03,259.4
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,271.61,206.64
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,197.53,145.96
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,132.36,87.9
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,58.08,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,8.54,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,19.04,7.01
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,30.13,19.68
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,40.46,29.17
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,48.87,36.74
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,54.44,41.56
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,59.87,46.03
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,63.44,48.76
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,66.89,51.29
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,69.38,52.95
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,71.73,54.46
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,72.86,55.06
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,101.85,61.61
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,156.11,86.92
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,212.14,124.96
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,268.16,168.44
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,325.22,214.39
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,378.19,261.25
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,413.93,291.65
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,415.94,295.42
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,408.34,291.06
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,513.17,364.48
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,645.52,454.33
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,691.13,484.07
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,734.89,512.83
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,692.97,480.75
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,620.23,428.51
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,750.39,518.4
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,878.39,600.02
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,905.37,614.38
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,916.21,620.6
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,829.46,565.27
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,700.32,479.73
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,846.21,580.28
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,958.61,650.28
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,969.64,655.86
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,963.39,652.89
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,847.72,583.05
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,701.59,488.84
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,601.84,425.02
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,485.26,347.1
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,677.29,484.66
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,823.06,581.17
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,780.71,555.3
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,736.7,530.3
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,686.02,499.31
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,634.74,466.92
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,575.86,428.91
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,517.8,390.03
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,452.21,343.71
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,389.38,297.45
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,313.61,240.21
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,249.46,189.29
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,177.26,130.63
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,115.31,75.67
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,50.68,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,7.68,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,19.35,6.53
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,31.47,20.54
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,41.08,29.4
