Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,50.5,37.79
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,57.14,43.57
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,65.01,50.2
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,72.94,56.71
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,80.37,62.64
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,77.95,60.13
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,75.96,58.02
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,95.82,73.99
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,130.96,88.03
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,182.25,116.25
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,232.02,151.55
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,280.67,189.04
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,327.55,225.69
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,374.79,261.36
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,422.88,296.74
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,474.02,333.43
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,540.72,381.31
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,590.98,416.08
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,639.92,448.67
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,684.89,478.41
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,727.9,506.0
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,767.36,530.19
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,804.32,551.05
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,837.03,569.4
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,866.96,585.99
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,891.31,598.82
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,912.43,609.77
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,929.32,618.7
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,942.75,625.82
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,950.26,630.43
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,954.15,633.14
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,952.0,631.93
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,946.25,629.13
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,945.62,629.8
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,928.87,621.17
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,906.8,610.98
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,881.65,598.97
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,847.97,580.56
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,811.95,560.65
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,775.21,540.08
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,732.21,515.27
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,678.68,483.28
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,625.03,450.15
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,566.65,413.95
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,509.14,376.76
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,441.55,330.06
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,371.88,280.04
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,302.8,228.59
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,239.72,179.35
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,169.12,122.73
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,108.47,69.17
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,36.22,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,6.83,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,18.22,5.2
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,30.01,19.26
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,39.3,27.87
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,48.42,36.0
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,56.29,42.85
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,61.98,47.62
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,66.17,50.86
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,70.19,53.86
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,72.17,55.07
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,74.06,56.19
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,75.7,57.21
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,97.37,58.56
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,156.55,87.99
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,210.55,124.17
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,265.75,166.83
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,322.08,211.9
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,376.11,254.77
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,434.26,299.54
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,487.7,340.46
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,540.4,379.53
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,590.24,414.56
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,638.68,447.38
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,684.18,477.51
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,727.73,505.44
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,743.72,510.62
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,735.59,500.44
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,808.4,550.47
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,868.08,588.22
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,892.97,601.02
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,914.62,612.32
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,931.57,621.17
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,945.02,628.1
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,952.97,632.98
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,957.29,635.95
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,955.55,636.92
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,950.19,635.98
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,820.24,557.92
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,648.45,447.04
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,783.86,541.58
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,889.0,607.01
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,750.38,521.97
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,587.48,416.19
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,494.63,356.24
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,389.17,284.43
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,215.66,160.16
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,64.74,45.02
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,56.79,39.34
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,48.86,33.31
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,253.18,195.9
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,406.7,308.57
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,335.4,253.39
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,269.63,201.72
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,194.93,141.51
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,130.65,82.63
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,44.8,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,6.83,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,17.16,3.83
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,29.41,18.62
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,37.32,26.05
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,45.04,32.96
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,50.37,37.63
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,55.58,42.0
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,58.98,44.6
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,62.27,47.01
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,64.28,48.29
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,66.2,49.47
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,74.0,55.54
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,96.15,56.51
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,150.6,81.19
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,206.96,118.77
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,263.71,162.07
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,321.4,207.55
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,382.89,255.37
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,439.06,298.21
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,493.08,339.23
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,546.31,378.47
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,596.72,413.84
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,645.65,447.06
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,691.89,477.88
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,736.12,506.6
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,776.64,531.95
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,814.71,554.4
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,848.52,574.11
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,879.49,592.04
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,901.12,604.15
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,918.97,614.19
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,891.8,596.82
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,832.18,557.1
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,837.71,562.07
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,840.55,564.68
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,834.85,563.46
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,826.31,560.7
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,822.06,560.66
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,814.6,558.67
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,867.03,594.24
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,895.84,611.25
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,864.79,593.62
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,831.0,575.0
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,789.8,552.72
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,750.75,531.43
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,700.92,501.61
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,650.26,470.68
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,591.16,433.65
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,532.78,395.31
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,466.89,349.6
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,403.69,303.79
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,331.03,249.65
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,264.08,197.26
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,188.87,136.88
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,122.16,75.78
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,42.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,15.5,2.16
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,30.72,19.63
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,40.72,28.89
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,50.52,37.6
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,57.5,43.58
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,66.01,50.6
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,70.02,53.65
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,73.89,56.47
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,76.06,57.82
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,78.14,59.05
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,79.6,59.9
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,100.88,61.01
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,153.93,85.94
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,209.16,123.34
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,269.9,169.83
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,325.54,214.11
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,380.6,258.03
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,435.74,301.01
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,489.5,342.18
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,542.73,381.67
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,593.27,417.27
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,642.61,450.81
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,688.44,481.97
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,732.42,511.15
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,750.37,519.96
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,752.36,518.2
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,757.46,521.38
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,758.89,522.1
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,777.37,532.93
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,793.71,542.17
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,805.17,549.65
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,814.19,555.73
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,890.69,607.75
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,952.76,646.72
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,949.25,645.96
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,942.17,643.95
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,927.73,636.31
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,909.97,626.82
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,893.58,618.77
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,867.35,604.67
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,831.7,584.21
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,793.95,562.31
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,751.23,537.43
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,707.07,511.22
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,613.14,449.4
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,533.21,395.06
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,478.49,357.86
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,425.14,320.33
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,367.2,278.52
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,311.82,237.12
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,239.77,182.13
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,184.76,138.32
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,126.46,90.83
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,73.59,43.11
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,25.31,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,15.09,1.04
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,29.88,18.73
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,41.3,29.2
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,52.45,39.03
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,56.25,42.32
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,61.17,46.32
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,83.52,64.81
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,108.98,85.42
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,97.08,75.15
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,89.13,68.26
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,112.51,86.81
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,148.01,102.03
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,189.26,122.37
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,233.86,151.45
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,271.68,175.86
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,320.86,211.05
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,376.9,253.85
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,430.09,293.77
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,482.48,332.72
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,534.38,369.91
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,583.95,403.41
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,632.25,434.77
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,677.15,464.32
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,720.25,491.99
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,759.22,517.02
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,795.76,540.02
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,828.81,560.06
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,859.13,578.5
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,881.44,591.04
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,900.24,601.64
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,916.43,612.38
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,929.21,621.26
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,935.17,625.04
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,937.57,626.95
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,934.02,625.56
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,926.98,622.32
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,920.33,620.47
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,902.86,612.28
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,879.28,600.86
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,852.88,587.73
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,767.87,536.1
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,678.54,479.2
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,348.32,256.76
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,9.09,1.41
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,8.25,0.86
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,7.42,0.22
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,6.59,0.0
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,5.76,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,4.52,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.28,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.46,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.64,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.82,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,15.51,0.17
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,29.83,18.71
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,41.59,29.56
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,53.07,39.71
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,67.5,52.01
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,84.71,66.3
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,100.32,79.03
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,115.62,91.25
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,126.93,99.76
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,137.96,107.87
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,151.43,117.96
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,167.26,123.38
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,197.65,139.69
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,245.5,168.13
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,269.02,177.75
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,317.81,209.46
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,375.8,254.3
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,429.39,294.8
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,481.44,333.54
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,533.11,370.63
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,582.17,405.17
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,630.04,437.86
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,674.72,467.57
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,717.65,495.42
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,756.51,519.69
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,793.01,542.05
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,771.61,525.4
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,725.01,493.4
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,817.14,556.28
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,896.96,607.53
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,913.01,617.48
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,925.7,626.42
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,829.47,565.36
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,707.26,485.31
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,826.64,567.53
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,930.88,633.38
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,916.61,624.38
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,899.14,615.21
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,850.71,588.5
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,793.39,554.62
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,408.11,300.15
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,13.25,4.65
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,24.43,13.64
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,35.62,22.51
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,38.92,25.19
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,42.22,27.89
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,36.8,23.76
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,31.39,19.59
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,25.99,15.35
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,20.6,11.04
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,16.05,7.33
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,11.51,3.58
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,7.39,0.14
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.28,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.71,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,13.62,0.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,27.05,16.38
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,36.07,24.91
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,46.69,34.31
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,51.91,38.83
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,57.05,43.05
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,60.71,45.97
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,64.26,48.7
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,65.84,49.62
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,67.39,50.49
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,69.02,51.52
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,97.68,58.16
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,150.55,82.29
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,205.71,119.61
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,262.05,163.23
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,319.36,209.17
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,379.52,257.08
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,435.1,300.82
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,488.69,342.47
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,541.46,382.29
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,592.03,418.95
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,641.15,453.52
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,687.2,485.68
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,731.25,515.82
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,771.56,542.4
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,809.45,566.29
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,843.11,587.45
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,873.91,606.8
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,899.02,621.38
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,920.82,633.96
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,937.83,644.37
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,951.3,652.76
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,959.71,658.87
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,964.42,662.92
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,811.97,567.78
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,605.81,428.46
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,427.89,308.54
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,218.53,158.31
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,406.04,297.58
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,560.86,406.79
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,566.75,411.14
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,551.29,402.29
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,663.1,486.0
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,742.33,542.5
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,691.66,510.54
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,643.61,480.75
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,585.09,441.68
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,527.36,401.14
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,462.17,353.63
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,399.68,306.3
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,325.79,248.64
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,258.07,193.75
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,179.68,129.41
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,107.86,58.4
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,37.23,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,12.87,0.0
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,25.6,15.08
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,34.92,23.94
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,42.69,31.02
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,46.91,34.79
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,51.1,38.37
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,54.65,41.34
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,58.09,44.14
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,59.6,45.17
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,66.74,50.89
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,68.16,51.77
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,90.12,53.0
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,143.37,77.78
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,199.03,116.46
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,273.3,183.93
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,324.67,231.33
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,361.33,254.17
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,431.44,304.64
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,486.24,347.64
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,540.3,388.67
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,591.95,425.7
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,642.16,460.26
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,634.79,451.98
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,595.51,421.22
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,705.28,498.89
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,813.34,570.15
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,847.34,589.06
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,878.42,606.84
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,839.5,579.52
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,757.15,521.93
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,874.99,602.34
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,957.39,652.37
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,785.27,542.68
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,555.43,387.38
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,785.63,546.92
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,961.22,654.04
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,770.95,534.53
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,532.5,375.19
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,739.6,522.54
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,895.32,622.48
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,860.15,600.28
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,822.66,579.04
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,780.12,554.67
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,739.92,531.46
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,684.72,496.9
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,629.53,461.81
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,569.83,422.58
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,511.12,382.61
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,440.49,332.84
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,373.53,283.63
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,296.19,224.59
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,230.9,172.49
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,157.85,112.77
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,90.95,45.81
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,30.32,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,13.6,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,26.95,16.15
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,37.02,25.76
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,46.9,34.61
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,53.96,40.82
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,62.33,47.92
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,84.25,66.09
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,109.21,86.25
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,90.71,70.32
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,74.95,56.89
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,76.55,57.9
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,98.0,59.29
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,181.08,115.17
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,245.18,167.57
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,285.34,195.04
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,327.87,225.87
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,343.98,242.97
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,341.28,244.16
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,394.64,281.42
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,452.99,321.61
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,535.51,379.08
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,636.83,448.77
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,637.08,445.88
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,612.88,426.62
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,706.68,492.17
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,795.83,551.72
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,828.34,570.5
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,858.15,588.22
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,882.43,602.56
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,903.56,615.08
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,933.13,632.67
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,946.15,640.35
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,953.19,645.83
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,956.58,649.36
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,953.79,648.41
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,947.41,645.53
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,935.05,639.25
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,919.31,631.09
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,896.38,619.94
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,870.43,606.96
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,842.12,591.24
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,806.18,570.61
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,711.73,511.72
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,613.69,446.82
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,435.56,323.47
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,259.05,194.16
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,228.69,173.47
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,198.45,151.5
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,166.18,126.91
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,134.55,102.2
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,102.74,76.7
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,71.92,51.56
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,44.78,29.05
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,15.7,3.02
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,8.11,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,13.58,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,26.89,15.94
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,38.02,26.56
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,48.92,36.3
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,61.79,47.37
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,79.31,62.02
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,96.46,76.13
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,109.18,86.24
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,126.99,100.32
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,144.35,113.72
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,106.98,82.86
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,105.45,65.8
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,183.81,118.56
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,244.67,168.38
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,269.18,178.79
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,324.08,215.25
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,375.73,255.57
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,430.08,296.98
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,485.92,339.2
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,538.7,377.95
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,588.35,412.49
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,636.38,444.68
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,681.35,475.43
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,724.4,504.3
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,763.54,528.93
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,800.19,550.51
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,833.4,571.02
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,863.9,589.89
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,759.09,521.82
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,596.54,412.54
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,784.1,541.66
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,945.12,641.87
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,950.73,644.45
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,952.69,647.14
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,811.99,560.48
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,630.18,441.64
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,717.53,504.76
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,800.72,561.28
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,590.34,422.47
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,366.68,266.94
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,525.62,384.75
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,655.16,475.36
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,555.07,407.59
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,476.75,354.45
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,465.21,349.07
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,449.4,339.79
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,469.96,356.44
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,466.06,354.84
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,399.19,305.68
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,336.26,258.12
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,265.35,202.74
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,201.23,151.01
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,124.91,88.86
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,62.16,24.76
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,21.64,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
