Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,13.21,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,26.17,15.21
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,36.62,25.34
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,46.88,34.54
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,56.12,42.64
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,69.56,54.06
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,64.73,49.78
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,69.92,53.92
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,71.91,55.29
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,73.85,56.57
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,75.2,57.35
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,97.0,58.76
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,149.4,83.68
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,210.11,125.8
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,273.59,184.15
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,319.92,226.76
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,270.33,194.48
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,208.03,151.27
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,301.29,218.15
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,404.59,289.27
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,482.64,341.63
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,576.13,403.42
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,607.11,423.08
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,633.21,439.91
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,721.01,499.0
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,799.98,550.05
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,786.33,537.18
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,734.72,501.05
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,826.92,563.69
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,905.36,613.78
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,920.96,622.13
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,933.16,629.47
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,889.84,603.29
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,828.87,564.7
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,639.12,444.26
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,425.59,301.14
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,431.52,307.95
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,436.97,312.62
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,670.36,476.68
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,843.36,590.61
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,760.49,537.04
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,688.63,491.47
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,634.81,458.15
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,581.33,424.03
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,459.81,340.84
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,347.85,261.29
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,306.69,232.97
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,266.41,203.83
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,303.76,233.29
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,329.28,251.56
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,258.34,196.45
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,194.19,145.36
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,119.16,84.25
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,56.25,18.4
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,19.61,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,13.51,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,26.1,14.99
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,37.61,26.15
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,48.87,36.24
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,66.14,51.03
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,83.58,65.53
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,97.44,76.8
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,106.87,84.17
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,118.88,93.53
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,130.41,102.34
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,105.82,81.86
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,104.87,65.04
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,156.24,89.85
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,210.16,126.71
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,279.21,186.23
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,329.87,230.4
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,348.81,247.2
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,360.6,257.34
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,348.99,249.87
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,326.41,234.12
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,306.68,219.97
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,282.98,202.84
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,409.36,291.95
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,541.88,380.55
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,488.35,342.88
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,419.36,295.91
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,577.72,406.64
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,730.63,507.3
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,811.65,560.78
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,887.08,611.4
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,836.36,578.39
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,767.43,534.94
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,723.89,508.54
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,659.76,467.91
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,623.45,445.6
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,585.79,421.68
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,661.79,475.91
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,715.35,513.67
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,650.35,471.05
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,585.57,428.77
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,323.28,244.01
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,73.22,52.43
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,41.04,27.48
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,9.09,1.76
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,7.01,0.09
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,4.94,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.12,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.29,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,2.88,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.46,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.64,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.82,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.41,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,8.21,0.82
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,15.23,7.35
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,22.26,13.69
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,30.96,21.4
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,39.69,28.99
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,56.71,43.69
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,72.69,57.29
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,98.11,78.55
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,122.72,98.71
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,118.23,94.38
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,113.45,85.91
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,130.21,98.6
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,147.5,111.48
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,141.07,106.22
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,133.87,100.45
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,113.1,83.93
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,91.5,66.81
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,98.14,71.9
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,104.84,76.99
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,116.99,86.13
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,129.39,95.4
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,113.4,82.98
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,97.1,70.35
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,88.84,63.94
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,80.51,57.49
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,86.9,62.44
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,93.32,67.38
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,81.92,58.57
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,70.49,49.73
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,78.53,56.02
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,86.6,62.3
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,116.91,85.89
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,147.72,109.65
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,127.86,94.38
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,107.99,79.11
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,89.76,65.12
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,71.74,51.18
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,151.47,113.7
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,236.23,178.48
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,294.55,223.16
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,336.49,255.28
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,327.28,249.68
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,316.95,243.47
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,264.07,203.65
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,212.63,164.36
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,184.09,142.91
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,156.02,121.26
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,127.55,98.57
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,92.03,69.78
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,67.33,49.48
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,42.97,29.2
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,25.98,14.64
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,9.88,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.12,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,13.66,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,24.64,13.6
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,35.13,24.35
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,45.46,33.85
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,33.48,23.67
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,25.57,16.79
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,43.85,32.66
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,62.12,48.24
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,98.51,78.9
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,132.81,107.09
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,148.43,119.29
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,156.85,119.43
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,183.66,138.46
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,213.11,159.49
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,233.53,174.4
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,254.05,189.4
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,254.7,189.75
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,252.93,188.2
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,254.26,189.05
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,250.27,185.9
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,270.35,200.17
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,290.94,214.55
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,343.49,252.28
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,397.48,290.19
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,488.02,353.41
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,579.48,415.17
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,518.29,372.01
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,439.22,316.91
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,397.73,287.91
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,354.13,256.82
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,494.66,357.0
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,624.63,444.91
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,461.7,333.11
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,262.42,191.63
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,308.81,226.57
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,341.05,249.89
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,211.89,156.1
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,105.37,76.14
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,96.19,69.62
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,87.02,62.83
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,185.42,139.42
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,284.05,213.68
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,268.01,202.3
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,251.67,191.2
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,306.62,235.03
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,339.62,261.56
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,302.01,233.99
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,264.46,206.19
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,223.6,174.82
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,183.77,143.3
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,141.76,109.08
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,101.99,75.93
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,61.31,41.2
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,14.34,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,7.26,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,11.52,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,21.92,11.18
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,36.72,25.54
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,51.33,38.73
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,66.97,52.48
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,82.36,65.72
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,59.64,46.17
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,31.39,21.69
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,90.41,72.1
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,139.95,113.0
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,81.36,63.62
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,8.26,1.14
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,70.75,51.86
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,129.68,98.19
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,127.08,95.76
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,124.19,93.29
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,129.98,97.41
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,135.98,101.68
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,219.33,165.19
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,302.75,226.94
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,383.34,285.31
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,473.57,349.4
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,495.34,364.52
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,517.77,380.5
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,519.08,380.48
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,517.15,378.15
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,474.24,347.57
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,436.08,320.16
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,313.76,232.79
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,180.87,134.41
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,179.64,133.94
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,178.33,133.02
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,436.38,326.1
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,697.07,504.02
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,734.1,528.23
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,786.0,563.79
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,533.24,391.89
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,244.95,182.21
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,589.2,441.39
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,855.87,620.3
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,545.27,407.03
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,189.77,142.19
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,100.05,74.26
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,18.19,9.09
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,237.1,187.23
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,439.28,340.04
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,390.71,303.29
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,343.12,268.3
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,291.48,228.5
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,242.0,189.19
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,186.67,144.39
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,135.49,101.9
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,73.48,49.78
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,15.82,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,7.68,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,13.23,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,23.87,12.31
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,35.09,24.02
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,46.1,34.07
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,53.54,40.75
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,60.85,47.06
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,67.68,52.78
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,72.41,56.55
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,107.18,85.28
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,140.64,112.09
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,136.8,108.23
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,146.37,102.26
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,168.75,104.33
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,213.93,129.77
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,269.62,173.66
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,326.65,219.82
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,383.12,265.18
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,439.99,309.44
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,494.94,351.79
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,549.36,392.34
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,599.04,427.58
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,648.37,461.31
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,694.05,492.48
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,737.78,521.58
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,778.12,547.08
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,816.15,569.83
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,848.76,589.43
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,878.46,607.21
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,903.32,622.9
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,924.91,636.73
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,940.76,646.3
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,953.07,653.9
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,959.82,658.31
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,962.9,660.73
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,959.36,659.35
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,965.11,663.77
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,951.3,657.38
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,934.03,649.17
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,909.88,635.06
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,882.67,619.15
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,702.71,504.73
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,498.54,364.47
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,636.22,467.03
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,727.43,530.83
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,673.89,495.86
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,620.1,461.59
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,557.97,420.85
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,497.15,379.15
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,426.33,327.46
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,359.27,276.47
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,278.47,213.23
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,210.88,157.95
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,135.46,93.16
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,59.75,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,19.75,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,12.8,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,23.42,11.54
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,35.36,24.06
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,47.38,34.96
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,56.48,43.06
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,65.35,50.71
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,71.43,55.76
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,77.34,60.5
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,103.84,82.39
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,135.63,108.16
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,101.4,79.51
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,62.29,44.64
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,115.69,86.43
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,167.45,125.69
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,207.95,155.16
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,258.33,191.99
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,190.74,141.63
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,112.62,82.41
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,268.52,199.61
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,436.27,319.59
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,484.05,352.0
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,536.87,388.25
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,428.96,312.38
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,296.4,216.68
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,451.41,329.26
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,605.69,434.75
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,627.73,448.37
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,660.22,469.86
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,609.42,435.06
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,565.51,404.89
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,555.41,398.21
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,526.72,378.84
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,763.7,545.47
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,948.53,664.57
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,944.58,661.76
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,937.1,659.44
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,717.27,516.31
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,440.98,323.08
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,682.7,500.47
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,860.97,620.08
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,823.72,595.44
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,784.52,572.03
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,738.71,544.35
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,691.68,515.38
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,634.31,477.69
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,569.98,434.05
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,507.98,390.96
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,448.03,347.79
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,378.3,295.56
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,313.02,244.78
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,240.78,186.75
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,166.0,125.42
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,94.85,64.06
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,15.14,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,7.26,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.43,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.82,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.05,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.28,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,4.92,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,6.57,0.09
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,18.95,10.9
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,31.39,21.64
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,60.55,46.48
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,87.84,69.17
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,117.39,93.24
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,146.82,111.34
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,162.34,122.32
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,178.32,133.73
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,192.23,143.92
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,206.34,154.25
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,265.92,197.08
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,337.38,247.78
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,261.22,192.89
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,173.49,128.22
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,159.68,117.82
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,145.43,106.8
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,138.74,101.7
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,131.85,96.44
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,135.19,98.76
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,138.57,101.08
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,139.85,102.02
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,141.1,102.97
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,189.95,139.57
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,239.95,176.23
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,281.01,205.94
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,339.94,247.96
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,248.8,182.49
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,174.66,128.34
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,271.81,201.36
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,362.86,267.41
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,239.05,177.38
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,138.48,102.21
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,155.58,116.09
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,173.24,130.1
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,119.25,88.73
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,67.35,48.23
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,130.16,98.69
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,198.53,152.63
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,135.78,103.61
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,75.58,55.76
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,64.61,47.27
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,53.87,38.74
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,190.51,152.18
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,301.94,239.07
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,218.38,170.67
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,154.64,117.32
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,87.33,57.99
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,11.1,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,5.55,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,11.52,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,20.94,9.02
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,30.09,19.71
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,40.72,29.39
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,32.99,23.0
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,31.38,21.66
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,42.6,31.31
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,53.86,40.81
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,73.87,57.53
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,92.95,73.14
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,95.74,75.0
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,98.58,73.46
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,104.89,78.03
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,111.21,82.55
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,128.86,95.91
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,146.94,109.48
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,176.07,131.07
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,206.06,153.02
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,221.84,164.47
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,237.97,176.18
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,321.68,236.8
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,411.95,300.01
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,433.16,314.23
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,454.66,329.03
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,640.77,463.04
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,819.78,582.87
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,853.18,601.72
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,883.61,620.31
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,909.14,635.84
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,931.3,649.36
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,853.89,599.02
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,728.32,512.96
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,454.64,329.94
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,168.4,122.26
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,426.25,314.85
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,684.19,491.18
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,826.33,589.51
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,939.76,663.22
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,915.82,648.25
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,888.79,633.06
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,852.23,611.75
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,813.41,588.86
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,773.47,565.45
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,727.48,537.61
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,394.99,304.58
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,44.7,30.3
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,291.4,231.64
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,490.39,381.35
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,418.66,325.64
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,350.86,273.1
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,267.3,206.43
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,197.52,148.44
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,103.86,67.53
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,14.51,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,11.1,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,20.22,7.91
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,29.99,19.44
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,38.37,27.24
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,43.93,32.29
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,49.4,37.06
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,53.03,40.09
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,56.59,42.94
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,58.19,44.06
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,65.27,49.74
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,107.36,84.38
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,174.04,127.16
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,166.61,105.22
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,205.48,121.63
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,269.33,172.87
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,327.34,221.14
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,384.38,268.02
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,441.27,313.48
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,496.3,356.72
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,550.51,397.93
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,601.75,434.84
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,651.34,469.27
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,698.23,501.77
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,743.07,532.07
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,782.95,556.0
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,820.14,577.76
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,758.59,533.54
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,642.23,451.31
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,678.75,476.73
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,703.14,492.83
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,581.45,411.24
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,451.18,322.1
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,298.04,216.47
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,138.13,99.85
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,256.07,188.22
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,371.86,270.84
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,363.56,264.97
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,354.95,259.76
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,650.91,475.29
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,873.95,622.53
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,766.25,552.13
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,648.42,473.15
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,621.97,458.91
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,592.54,441.37
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,471.75,356.77
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,376.88,287.95
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,334.38,258.0
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,292.18,226.92
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,245.69,191.35
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,200.8,155.84
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,142.57,108.84
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,98.26,71.87
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,55.83,33.01
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,9.39,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,11.1,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,20.12,7.23
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.73,20.0
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,41.21,29.63
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,48.6,36.28
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,53.86,40.88
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,58.02,44.35
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,62.08,47.6
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,95.43,75.38
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,136.05,108.45
