Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,150.71,119.64
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,174.04,127.74
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,167.38,106.86
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,208.65,124.74
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,278.67,188.2
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,329.51,234.75
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,368.13,264.67
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,404.73,292.2
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,440.8,318.97
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,476.14,344.52
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,464.36,335.78
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,442.94,319.73
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,556.32,400.24
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,686.75,488.74
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,675.38,478.12
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,662.29,467.36
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,784.52,552.77
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,889.64,619.35
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,914.98,633.55
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,936.85,646.69
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,953.69,656.87
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,966.87,664.99
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,924.11,639.56
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,846.96,588.22
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,926.07,642.89
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,969.03,667.72
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,817.37,573.71
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,600.67,428.95
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,777.74,555.23
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,890.58,627.11
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,735.8,528.37
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,545.6,398.56
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,661.44,486.03
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,743.32,542.32
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,690.83,508.29
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,637.75,474.68
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,579.15,436.55
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,518.57,394.48
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,446.38,342.22
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,378.1,290.32
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,297.39,227.04
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,224.77,167.15
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,137.51,84.15
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,40.63,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,10.24,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.69,5.64
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,28.81,18.29
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,37.65,26.45
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,42.04,30.43
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,46.45,34.22
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,50.22,37.35
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,53.9,40.3
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,60.65,45.75
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,62.5,47.02
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,64.15,48.2
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,91.82,51.53
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,147.29,79.42
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,211.62,125.54
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,269.23,171.54
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,327.65,219.45
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,384.77,266.17
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,441.93,311.69
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,497.61,355.1
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,552.46,396.44
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,520.5,374.88
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,444.89,319.94
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,510.72,366.77
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,587.97,419.49
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,710.56,505.62
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,828.39,582.95
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,672.81,477.73
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,443.81,316.04
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,480.46,343.32
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,518.25,369.3
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,771.61,546.09
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,969.33,669.92
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,975.81,670.46
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,978.49,671.32
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,976.38,672.21
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,970.54,671.04
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,956.64,663.8
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,939.29,654.64
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,726.22,519.16
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,471.85,342.5
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,677.56,492.91
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,827.47,591.41
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,783.66,563.68
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,738.16,536.79
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,687.35,505.41
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,632.98,470.84
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,569.91,430.28
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,508.21,387.81
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,434.53,333.75
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,365.05,280.44
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,283.84,216.37
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,210.86,155.92
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,122.99,70.72
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,31.29,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,9.82,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,17.89,4.37
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,28.22,17.73
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,40.15,28.53
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,45.99,33.86
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,51.76,38.89
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,56.02,42.46
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,60.17,45.8
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,62.28,47.23
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,64.35,48.58
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,65.85,49.53
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,99.78,57.9
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,154.76,85.99
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,211.9,126.77
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,269.11,172.84
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,327.4,221.2
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,388.25,270.69
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,445.11,316.15
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,500.59,359.77
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,555.33,401.44
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,606.55,438.76
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,656.09,473.71
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,702.49,506.19
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,746.79,536.46
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,786.18,561.58
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,822.8,584.54
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,856.49,605.48
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,887.21,624.49
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,908.5,636.28
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,926.05,645.84
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,941.55,656.86
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,953.5,665.84
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,831.19,586.74
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,649.46,462.4
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,829.17,589.27
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,964.75,675.77
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,685.09,493.58
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,349.11,254.73
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,444.3,327.31
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,516.9,380.53
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,688.55,505.0
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,812.61,589.58
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,767.13,560.73
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,720.25,532.3
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,467.49,355.0
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,200.01,151.92
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,357.24,277.99
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,484.46,372.99
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,413.14,318.15
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,345.68,265.83
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,261.57,199.28
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,191.16,140.67
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,110.31,58.31
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,24.63,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,9.39,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,17.17,3.07
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,27.63,17.18
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,36.94,25.79
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,42.14,30.56
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,47.3,35.09
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,51.03,38.21
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,54.67,41.15
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,57.04,42.82
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,64.76,48.93
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,66.32,49.91
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,95.14,53.44
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,150.81,81.83
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,208.57,122.96
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,272.69,174.01
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,331.16,222.13
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,388.6,268.7
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,445.99,313.84
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,501.49,356.76
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,556.17,397.6
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,608.3,434.45
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,658.89,468.91
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,705.49,501.22
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,749.93,531.25
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,790.85,555.99
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,829.14,578.85
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,862.46,598.93
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,892.69,617.05
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,917.89,632.93
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,939.63,646.82
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,956.35,656.95
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,969.4,665.02
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,976.73,670.7
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,980.27,674.29
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,858.02,600.04
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,686.71,486.21
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,835.32,592.22
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,942.0,659.7
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,857.36,606.32
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,745.4,533.54
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,803.96,576.93
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,834.01,597.2
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,790.01,570.82
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,744.25,543.67
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,691.81,510.99
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,638.66,477.02
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,579.18,437.94
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,518.13,395.36
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,446.18,342.12
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,378.12,289.44
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,295.7,224.2
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,221.87,162.33
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,129.15,61.45
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,35.21,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,8.96,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,17.28,2.0
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,25.98,15.68
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,34.52,23.62
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,39.83,28.46
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,45.09,33.05
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,48.91,36.25
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,52.65,39.27
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,59.68,44.85
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,61.91,46.33
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,63.58,47.43
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,93.27,51.31
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,150.03,80.6
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,208.61,122.22
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,272.7,172.92
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,331.17,220.78
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,388.91,267.47
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,445.81,312.17
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,500.55,354.51
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,554.5,394.97
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,562.53,400.71
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,538.33,382.51
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,569.88,404.68
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,601.18,425.91
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,504.1,358.92
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,391.15,279.48
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,651.11,465.82
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,887.63,618.16
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,725.08,509.36
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,484.0,342.5
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,431.91,308.38
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,377.78,270.85
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,266.62,192.95
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,147.16,106.06
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,276.15,201.89
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,402.95,291.62
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,542.47,390.86
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,679.28,484.08
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,792.66,562.95
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,876.51,617.86
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,845.9,598.41
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,807.66,575.53
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,761.42,548.45
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,713.86,520.06
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,659.11,485.84
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,604.18,450.61
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,538.86,406.41
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,475.32,361.61
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,402.84,308.29
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,330.0,252.47
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,249.75,189.01
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,178.81,129.76
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,85.96,32.57
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,8.96,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,16.33,0.35
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.68,16.23
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,38.6,27.13
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,44.9,32.81
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,51.1,38.15
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,55.38,41.74
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,59.56,45.1
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,61.7,46.65
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,63.79,48.14
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,65.33,49.12
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,101.16,58.2
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,155.95,86.72
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,213.08,127.67
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,270.46,173.88
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,328.9,222.2
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,389.72,271.17
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,447.32,316.61
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,502.97,360.26
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,557.79,401.95
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,609.58,439.41
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,659.67,474.47
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,707.01,507.24
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,752.24,537.48
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,793.17,561.92
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,831.44,584.37
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,865.16,604.95
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,895.81,623.56
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,922.17,639.52
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,945.17,653.45
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,868.99,605.04
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,741.73,518.5
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,887.22,619.77
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,986.49,681.01
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,864.52,604.69
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,692.43,489.33
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,848.49,599.65
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,948.25,662.48
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,751.06,536.52
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,511.78,371.27
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,703.46,511.32
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,838.27,600.31
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,793.44,572.29
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,746.88,544.69
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,692.84,511.45
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,638.33,477.0
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,578.03,436.88
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,516.23,393.36
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,441.42,337.91
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,371.0,283.31
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,286.77,216.72
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,211.72,153.22
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,100.89,28.58
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,8.54,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.58,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.59,15.26
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,37.01,25.77
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,43.37,31.5
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,49.62,36.89
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,53.97,40.54
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,58.22,43.97
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,60.75,45.76
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,63.22,47.44
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,70.88,53.48
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,101.42,57.7
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,156.23,86.17
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,213.49,126.92
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,271.25,172.54
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,330.05,219.83
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,391.71,268.55
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,449.24,312.93
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,504.33,355.18
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,558.6,395.54
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,610.15,431.94
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,660.07,466.07
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,706.98,498.25
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,751.81,528.29
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,667.74,469.44
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,529.01,372.2
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,720.65,508.25
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,893.33,619.87
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,858.87,595.97
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,789.38,547.95
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,885.21,614.45
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,967.18,665.42
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,973.02,669.32
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,975.12,672.0
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,971.0,671.71
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,963.22,669.38
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,806.28,570.63
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,632.19,452.61
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,694.83,501.49
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,771.84,556.52
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,611.83,447.27
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,461.89,341.88
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,228.1,173.07
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,7.43,0.27
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,6.18,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,4.94,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.11,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.29,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.46,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.64,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.23,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.82,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.41,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,6.83,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,13.21,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,27.97,17.2
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,42.4,30.44
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,58.58,44.68
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,72.88,57.03
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,88.09,69.84
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,102.88,81.98
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,78.77,61.39
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,60.04,45.38
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,67.08,51.03
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,98.4,55.59
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,179.4,113.6
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,244.08,169.15
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,282.92,196.55
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,334.94,235.41
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,379.08,271.23
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,416.58,300.31
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,478.28,344.9
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,559.2,403.83
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,571.06,410.58
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,549.22,392.59
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,562.58,401.71
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,566.12,403.66
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,631.18,447.51
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,693.86,488.46
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,806.61,565.59
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,897.05,622.34
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,923.35,637.2
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,946.25,650.87
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,962.86,660.84
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,975.73,668.76
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,982.75,673.35
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,985.91,675.86
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,982.81,674.83
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,975.92,671.76
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,963.21,666.39
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,946.9,658.95
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,923.24,647.42
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,896.41,633.96
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,861.82,614.29
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,834.21,598.98
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,789.87,572.99
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,743.83,545.58
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,420.91,322.46
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,82.91,60.39
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,70.51,51.44
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,58.11,41.66
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,45.68,31.65
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,33.9,21.97
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,23.94,13.63
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,14.0,5.1
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,6.99,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,11.52,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,20.81,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,26.21,15.71
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,33.04,22.58
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,38.79,27.91
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,44.46,32.95
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,47.93,35.91
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,51.36,38.71
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,87.3,68.78
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,123.98,98.49
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,136.93,108.31
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,163.94,117.49
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,201.79,140.75
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,241.34,168.49
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,262.44,187.63
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,270.08,195.92
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,259.04,188.35
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,245.2,178.42
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,327.14,236.67
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,422.22,302.22
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,410.08,293.29
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,388.28,278.24
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,398.17,285.16
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,407.49,291.34
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,466.29,332.34
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,538.91,381.4
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,561.07,395.56
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,583.16,410.16
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,625.84,438.97
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,685.07,477.57
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,709.3,494.34
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,732.49,510.95
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,591.36,418.1
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,444.68,318.74
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,399.42,289.07
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,353.34,257.32
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,413.53,301.92
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,494.35,358.76
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,480.07,350.04
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,464.7,341.49
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,247.62,186.14
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,33.14,20.79
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,26.06,15.47
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,19.0,9.85
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,97.12,73.61
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,187.12,144.59
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,158.47,122.17
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,130.28,100.22
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,93.76,71.0
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,67.94,49.8
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,45.95,31.45
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,23.22,12.08
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,11.14,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,9.82,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,18.09,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,27.59,16.68
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,37.49,26.32
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,45.9,33.91
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,55.95,42.62
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,74.45,58.32
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,96.05,76.23
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,82.33,64.19
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,71.19,54.48
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,111.24,87.13
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,171.67,124.52
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,173.29,110.68
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,221.41,134.64
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,284.37,191.24
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,329.43,231.95
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,365.45,259.35
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,398.28,283.43
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,468.81,333.23
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,562.22,399.56
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,578.24,409.24
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,565.83,398.77
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,590.28,415.25
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,612.65,429.59
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,726.04,508.62
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,830.28,577.43
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,709.89,495.88
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,529.17,371.43
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,367.05,263.09
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,204.56,147.62
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,386.5,280.43
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,585.5,415.05
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,677.72,476.42
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,751.4,526.18
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,880.09,612.52
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,972.07,669.11
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,798.54,561.5
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,587.47,421.11
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,463.05,338.18
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,320.36,237.01
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,205.14,153.27
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,88.17,63.85
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,433.06,334.19
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,715.64,531.52
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,395.02,303.37
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,65.03,46.35
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,298.82,235.84
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,470.87,364.01
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,397.65,306.79
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,328.71,252.66
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,243.24,183.66
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,166.5,115.33
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,75.52,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,7.26,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,13.25,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,24.02,13.58
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,36.34,25.18
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,42.7,31.07
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,48.98,36.64
