Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,72.87,57.02
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,101.34,80.82
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,78.45,61.17
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,60.74,46.0
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,68.22,52.02
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,102.04,57.75
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,156.36,87.15
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,213.47,128.91
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,271.75,176.18
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,335.44,228.29
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,392.82,275.06
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,450.4,320.61
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,483.4,348.28
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,488.0,352.56
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,496.41,359.03
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,494.61,357.71
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,552.95,398.96
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,611.62,439.58
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,727.19,521.74
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,833.3,592.57
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,698.78,499.98
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,488.98,350.72
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,736.35,528.87
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,939.03,660.46
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,781.67,555.57
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,561.67,402.0
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,796.08,569.83
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,978.5,686.36
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,974.82,682.82
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,967.44,679.35
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,661.13,481.35
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,267.83,197.06
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,323.27,240.94
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,359.64,268.92
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,271.63,203.99
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,171.39,128.3
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,231.7,176.56
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,277.65,212.97
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,164.17,125.61
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,54.7,38.5
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,46.35,32.08
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,38.03,25.43
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,30.13,19.0
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,22.26,12.48
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,15.23,6.55
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,8.21,0.36
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.27,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,6.83,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,13.2,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,22.15,12.2
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,30.96,21.01
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,36.11,25.84
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,41.25,30.42
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,48.92,37.08
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,52.9,40.38
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,55.11,41.98
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,57.3,43.52
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,59.29,45.04
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,105.41,58.33
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,165.62,91.62
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,227.71,137.93
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,289.95,189.18
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,352.83,241.74
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,397.11,284.17
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,413.45,300.95
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,492.55,358.15
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,593.91,431.26
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,649.72,470.39
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,703.75,507.25
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,753.9,541.36
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,801.62,571.54
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,845.04,596.91
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,885.49,620.09
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,921.06,641.27
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,953.19,660.31
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,979.92,676.07
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,1002.85,689.63
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,1020.35,698.96
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,1033.84,706.02
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,1041.28,710.83
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,1044.62,713.46
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,1041.24,712.36
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,1033.8,709.12
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,1019.95,702.27
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,1002.3,693.36
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,977.38,680.43
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,949.06,665.53
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,913.81,646.07
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,875.82,624.79
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,829.75,598.33
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,790.3,575.76
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,732.82,540.38
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,674.8,503.77
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,607.41,460.17
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,541.3,415.06
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,465.17,359.01
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,390.49,300.76
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,296.91,224.85
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,213.95,143.02
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,78.98,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,6.4,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,12.8,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,21.71,11.74
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,30.93,21.06
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,36.85,26.65
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,42.69,31.95
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,46.32,35.06
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,54.32,41.8
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,57.18,43.86
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,59.96,45.79
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,61.82,47.08
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,100.23,54.17
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,160.59,88.12
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,228.77,138.84
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,289.34,188.43
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,350.62,239.52
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,411.46,289.2
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,472.11,337.07
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,530.26,381.73
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,587.4,423.87
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,641.78,462.13
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,694.41,497.77
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,743.58,530.26
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,790.42,559.23
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,738.98,520.44
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,641.75,450.9
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,715.75,501.5
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,805.74,558.62
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,907.21,625.39
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,985.53,671.29
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,1002.55,679.32
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,1015.72,686.1
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,1021.97,690.16
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,1024.25,692.16
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,1020.04,690.59
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,1011.92,686.99
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,997.95,680.14
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,980.3,671.3
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,954.16,658.83
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,935.77,651.1
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,899.59,631.07
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,860.74,609.42
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,812.73,581.66
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,763.09,552.36
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,704.06,516.12
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,649.08,481.55
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,579.81,438.04
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,512.43,392.37
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,430.49,331.9
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,353.89,272.09
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,260.25,196.14
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,175.83,112.31
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,63.08,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,12.8,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,23.27,12.71
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,36.63,25.8
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,44.23,32.84
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,51.67,39.44
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,62.92,49.17
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,71.59,56.45
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,70.25,54.92
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,67.8,52.43
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,69.9,53.9
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,107.43,61.55
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,181.65,113.22
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,238.85,160.63
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,283.71,191.29
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,348.13,239.52
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,397.67,282.88
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,428.43,308.83
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,478.91,345.85
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,531.27,382.99
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,529.57,380.99
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,513.26,368.27
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,515.66,369.35
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,514.16,367.3
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,533.34,379.52
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,552.06,391.08
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,566.54,400.1
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,580.3,408.62
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,597.25,420.05
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,613.67,431.09
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,679.04,475.06
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,728.11,507.75
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,743.66,517.58
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,757.44,526.85
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,796.91,553.05
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,817.07,567.41
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,825.94,574.92
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,830.74,580.22
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,789.48,556.51
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,746.6,532.0
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,731.02,525.24
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,711.3,515.55
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,717.75,522.96
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,709.65,520.3
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,649.2,482.16
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,589.05,443.41
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,517.1,394.69
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,442.71,341.88
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,364.54,283.16
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,292.33,225.99
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,205.98,155.42
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,126.19,75.77
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,42.16,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,11.1,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,23.5,12.47
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,36.62,25.5
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,46.45,34.49
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,56.07,43.04
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,62.84,48.78
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,70.95,55.44
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,74.34,57.92
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,77.61,60.23
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,79.9,61.79
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,115.72,69.28
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,168.99,99.7
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,224.9,140.51
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,281.23,185.28
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,339.07,231.6
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,397.75,277.36
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,457.59,322.83
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,512.78,363.97
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,567.18,402.79
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,618.51,437.52
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,667.72,469.41
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,714.0,499.99
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,758.2,528.3
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,796.48,550.03
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,831.73,569.67
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,864.19,588.63
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,893.68,605.76
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,926.14,624.26
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,943.51,633.88
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,958.11,641.49
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,969.07,647.12
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,971.95,649.23
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,971.07,649.41
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,964.85,646.7
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,955.01,642.08
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,937.12,632.91
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,923.3,626.31
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,895.04,612.38
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,864.01,596.84
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,824.46,574.7
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,782.88,551.08
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,610.64,441.51
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,442.21,326.53
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,400.26,299.44
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,358.21,270.24
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,402.39,305.11
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,419.32,318.45
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,342.59,260.74
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,271.89,205.66
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,188.9,138.68
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,110.06,58.52
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,36.0,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,11.1,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,21.68,10.59
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,32.47,21.62
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,39.03,27.71
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,45.5,33.47
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,49.68,36.98
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,53.78,40.26
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,56.21,42.02
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,63.93,48.13
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,65.95,49.51
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,105.52,57.48
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,162.98,90.04
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,222.62,133.88
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,282.26,182.25
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,346.98,235.14
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,403.45,280.99
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,462.91,327.21
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,520.56,370.21
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,576.07,409.97
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,628.28,445.88
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,678.84,479.26
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,725.5,509.94
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,770.01,537.97
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,811.09,562.79
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,849.48,585.76
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,838.53,576.02
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,794.65,543.85
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,883.13,602.21
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,960.97,647.65
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,975.87,654.67
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,987.03,660.4
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,991.41,663.41
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,991.98,664.44
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,986.19,660.9
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,976.68,655.43
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,958.03,645.86
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,935.99,634.47
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,914.3,623.63
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,883.13,607.09
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,842.42,584.41
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,799.72,560.29
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,748.9,531.69
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,697.07,501.7
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,633.87,462.22
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,571.35,421.61
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,499.47,373.82
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,425.83,322.39
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,345.45,262.67
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,271.77,205.1
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,187.07,136.34
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,104.8,48.18
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,34.33,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,10.24,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,22.76,11.05
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,35.91,24.45
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,46.47,34.0
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,56.77,43.05
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,63.88,49.02
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,70.79,54.6
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,77.48,59.82
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,82.04,63.14
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,84.51,64.8
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,121.8,72.97
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,175.2,103.95
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,230.81,144.49
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,286.43,188.7
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,343.67,234.79
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,400.75,280.0
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,456.74,322.84
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,510.54,363.27
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,564.17,402.29
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,614.37,436.84
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,662.96,469.12
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,651.18,458.96
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,615.51,432.55
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,604.03,423.58
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,576.26,403.6
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,681.43,475.25
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,794.21,548.35
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,853.96,587.34
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,918.49,629.11
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,930.71,637.31
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,939.5,644.23
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,820.69,567.72
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,686.04,479.23
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,589.18,417.83
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,511.63,366.44
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,663.86,475.33
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,810.93,574.23
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,782.37,556.88
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,751.48,539.9
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,707.59,512.42
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,663.04,484.14
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,329.83,251.05
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,19.82,10.14
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,17.32,8.32
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,14.83,6.35
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,12.35,4.4
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,9.87,2.41
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,7.39,0.37
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,4.92,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,2.87,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.82,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.43,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,10.24,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,20.61,9.27
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,33.42,22.64
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,40.74,29.52
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,47.95,36.01
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,52.39,39.89
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,56.76,43.54
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,59.09,45.23
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,61.41,46.85
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,69.36,53.27
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,111.2,62.38
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,168.31,95.54
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,228.05,140.15
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,288.2,189.3
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,349.48,239.91
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,412.64,291.17
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,472.1,338.27
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,529.61,382.63
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,586.27,424.71
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,639.58,462.48
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,691.25,497.78
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,739.1,530.49
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,784.72,560.02
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,826.35,584.62
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,865.18,607.15
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,898.79,627.48
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,929.16,645.76
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,954.3,659.53
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,975.85,671.13
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,991.73,680.78
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,1003.8,688.32
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,1008.02,691.35
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,1008.34,692.29
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,1003.22,691.58
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,994.31,688.79
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,977.19,679.78
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,968.72,676.24
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,893.11,631.62
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,809.59,581.56
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,827.27,595.6
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,829.59,598.71
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,748.82,548.27
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,664.95,495.01
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,603.09,454.28
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,535.22,407.15
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,506.7,388.74
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,468.31,361.39
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,382.43,296.25
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,302.85,232.88
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,206.86,152.49
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,115.23,27.52
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,40.64,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,7.68,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,21.85,9.69
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,35.27,24.15
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,49.73,37.19
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,63.79,49.61
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,77.02,61.02
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,89.82,71.76
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,75.48,59.14
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,63.33,48.47
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,65.3,49.86
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,113.44,64.34
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,169.48,97.34
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,228.16,141.64
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,287.53,190.36
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,348.01,240.47
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,409.66,290.48
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,468.42,336.94
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,525.22,380.09
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,581.13,420.77
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,633.72,457.98
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,684.74,492.81
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,678.44,485.14
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,632.39,450.47
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,626.19,445.06
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,603.55,428.31
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,592.07,420.32
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,577.48,410.05
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,675.13,476.47
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,761.38,532.89
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,697.44,489.19
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,610.02,430.95
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,623.69,441.96
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,636.34,451.44
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,710.53,502.33
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,780.77,549.02
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,730.47,517.26
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,698.04,497.57
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,618.32,445.95
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,519.11,380.04
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,382.41,283.82
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,213.73,159.3
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,189.34,142.25
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,165.08,124.41
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,143.6,108.16
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,122.34,91.82
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,100.61,75.12
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,79.19,58.23
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,59.94,42.78
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,40.17,26.58
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,23.92,12.75
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,9.05,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,4.69,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,8.54,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,20.09,7.87
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,32.29,21.48
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,41.56,30.04
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,52.63,39.84
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,58.36,44.73
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,63.94,49.27
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,67.29,51.78
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,70.55,54.12
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,72.86,55.73
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,114.59,65.78
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,170.1,99.1
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,227.97,142.56
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,290.18,192.51
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,348.61,240.07
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,405.94,286.17
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,463.26,330.74
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,518.9,372.96
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,574.04,413.27
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,625.74,449.32
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,675.82,483.0
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,722.48,513.89
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,767.16,542.6
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,807.06,565.66
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,844.23,586.12
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,877.06,604.8
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,906.83,621.48
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,935.89,638.6
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,949.3,646.43
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,963.44,655.0
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,973.91,661.51
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,882.79,606.15
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,739.31,513.05
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,868.8,601.41
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,972.49,663.38
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,954.35,652.32
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,932.8,641.08
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,849.66,592.54
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,750.66,531.96
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,741.96,530.43
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,737.8,529.63
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,546.41,401.91
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,342.64,257.35
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,480.69,363.37
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,572.48,430.01
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,499.41,378.2
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,429.22,327.48
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,344.56,263.54
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,264.35,199.95
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,175.39,124.54
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,83.27,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,28.39,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,6.83,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,19.37,6.74
