Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,32.26,21.32
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,41.88,30.11
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,51.33,38.39
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,59.19,45.14
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,64.73,49.72
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,68.42,52.49
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,71.99,55.07
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,74.23,56.6
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,116.55,66.93
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,171.48,99.79
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,229.03,142.59
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,286.52,188.43
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,349.2,238.23
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,406.22,283.08
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,464.76,327.68
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,520.96,369.86
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,576.53,410.13
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,563.36,400.08
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,510.16,361.35
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,563.75,398.76
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,614.7,433.13
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,645.8,453.8
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,676.48,474.24
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,801.66,559.76
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,903.54,624.19
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,937.47,642.2
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,956.34,651.97
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,818.29,564.41
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,630.6,439.39
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,828.03,574.72
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,985.18,671.0
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,813.09,564.54
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,598.31,423.57
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,788.31,556.58
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,928.25,644.77
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,898.99,627.79
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,873.38,615.24
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,829.69,589.9
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,784.24,563.26
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,732.52,532.36
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,679.93,500.18
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,615.98,458.37
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,552.85,415.63
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,472.06,360.09
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,402.79,309.92
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,321.11,247.02
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,246.6,186.88
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,131.93,91.68
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,20.22,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,8.54,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,5.97,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,19.33,6.02
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,32.91,21.88
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,43.92,31.99
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,54.67,41.56
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,62.18,47.98
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,69.5,54.0
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,75.36,58.59
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,79.01,61.2
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,81.64,63.03
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,124.01,73.8
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,176.6,105.19
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,232.46,146.53
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,289.21,192.42
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,347.52,240.03
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,407.58,287.47
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,465.96,332.48
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,521.95,374.4
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,577.38,414.31
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,629.52,450.54
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,680.19,484.51
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,649.07,459.94
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,584.04,412.12
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,468.26,333.93
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,337.18,241.88
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,245.02,177.58
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,164.26,119.07
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,316.86,231.34
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,470.56,337.93
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,350.8,253.7
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,216.16,157.21
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,119.28,85.97
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,26.63,15.11
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,124.09,90.6
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,229.51,169.82
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,119.81,87.4
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,18.24,8.74
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,18.23,8.83
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,18.21,8.89
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,67.31,47.99
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,121.77,90.99
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,178.32,136.33
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,225.8,174.19
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,197.3,152.3
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,168.98,130.49
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,138.69,106.77
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,108.83,82.84
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,71.22,52.15
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,43.32,28.98
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,25.09,12.82
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,7.68,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,10.7,0.37
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,21.47,12.47
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,35.61,25.23
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,49.36,37.48
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,64.41,50.74
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,79.3,63.64
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,97.86,79.47
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,116.16,94.82
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,108.6,88.05
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,100.45,77.24
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,147.66,113.93
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,192.27,147.7
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,194.4,149.55
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,196.65,151.5
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,193.31,148.8
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,188.96,145.29
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,210.98,162.21
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,233.72,179.54
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,255.96,196.04
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,278.88,212.93
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,276.41,210.9
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,273.48,208.63
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,255.86,195.23
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,237.58,181.31
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,247.81,189.17
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,258.21,197.06
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,282.48,215.59
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,307.43,234.51
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,259.29,198.42
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,210.8,161.7
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,170.57,130.61
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,130.45,99.15
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,145.19,111.09
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,160.29,123.22
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,133.39,102.05
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,106.65,80.89
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,139.39,107.69
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,174.1,135.94
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,110.48,85.1
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,51.41,37.0
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,54.72,39.93
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,58.05,42.83
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,50.11,36.37
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,42.19,29.84
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,34.7,23.65
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,27.23,17.34
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,20.19,11.26
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,13.16,5.16
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,7.8,0.07
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,13.65,1.31
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,27.74,17.75
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,34.89,24.67
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,41.95,31.16
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,46.28,35.05
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,50.56,38.72
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,53.49,41.1
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,61.43,47.74
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,63.58,49.31
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,112.13,61.95
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,170.54,98.99
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,230.85,146.56
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,292.87,206.57
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,330.16,243.66
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,331.65,248.21
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,316.69,238.43
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,378.62,284.43
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,448.24,335.39
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,363.26,272.61
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,252.36,189.08
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,301.1,225.7
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,347.08,259.19
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,552.81,411.02
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,768.95,559.97
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,714.1,518.76
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,662.73,481.6
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,718.73,522.17
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,791.25,571.78
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,526.31,389.34
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,218.23,162.61
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,446.24,335.11
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,669.26,490.13
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,474.5,352.83
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,259.37,195.22
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,487.19,369.2
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,693.61,514.48
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,583.57,435.6
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,455.52,344.61
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,435.44,332.59
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,414.02,318.56
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,586.34,450.91
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,709.35,539.32
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,645.91,494.61
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,583.11,451.23
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,506.39,396.23
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,432.91,340.38
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,343.71,269.63
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,261.82,201.37
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,144.57,93.82
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,12.8,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,14.04,0.58
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,29.47,19.25
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,38.19,27.59
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,46.71,35.32
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,51.58,39.68
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,56.38,43.79
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,60.12,46.75
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,63.74,49.52
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,66.07,51.22
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,115.49,64.84
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,178.67,105.72
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,238.33,152.06
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,297.96,201.53
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,358.88,252.25
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,418.76,301.37
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,479.18,349.39
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,536.7,393.84
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,592.55,435.45
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,645.67,473.21
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,697.27,508.6
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,745.33,541.54
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,791.19,571.18
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,833.25,596.22
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,872.69,619.28
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,905.86,639.45
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,935.76,657.57
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,833.09,589.43
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,677.54,481.47
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,726.84,517.84
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,775.77,551.48
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,642.39,461.03
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,463.07,337.16
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,570.96,416.44
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,678.05,490.54
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,841.89,604.38
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,975.12,687.87
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,945.8,670.91
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,913.36,654.09
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,873.35,630.98
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,830.99,606.11
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,778.61,574.58
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,729.59,544.61
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,665.97,503.62
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,602.96,461.65
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,526.59,408.88
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,453.38,354.29
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,361.74,282.77
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,277.91,213.16
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,171.79,105.41
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,52.12,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,13.32,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,27.04,17.21
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,34.65,24.62
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,42.15,31.47
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,46.89,35.67
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,51.55,39.61
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,54.5,41.91
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,62.57,48.53
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,64.72,50.08
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,116.84,64.04
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,176.44,101.58
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,238.35,149.5
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,300.43,201.04
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,367.01,256.03
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,427.96,305.72
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,488.83,353.61
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,547.41,398.4
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,605.03,440.73
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,659.57,478.95
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,712.35,514.59
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,761.26,546.85
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,807.76,574.94
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,849.57,599.19
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,888.43,621.31
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,922.83,640.77
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,953.87,658.02
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,976.45,668.81
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,995.09,677.32
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,1010.58,685.41
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,1022.19,691.37
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,1026.78,693.18
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,1027.39,692.93
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,1020.49,690.21
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,1009.71,685.55
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,992.53,676.98
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,983.65,673.5
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,954.71,658.07
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,922.63,640.97
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,882.05,618.54
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,839.05,594.36
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,786.43,564.72
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,737.3,536.54
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,673.83,496.68
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,610.82,455.74
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,532.81,404.94
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,458.08,351.81
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,365.08,280.46
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,280.06,210.48
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,165.99,90.94
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,43.88,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,13.37,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,27.14,17.01
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,35.18,24.86
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,43.05,32.09
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,47.76,36.26
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,52.4,40.17
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,56.0,43.02
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,59.48,45.69
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,67.35,52.01
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,120.8,66.56
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,180.43,104.33
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,242.28,152.21
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,304.45,203.59
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,367.7,255.78
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,431.9,307.47
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,492.9,354.97
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,551.47,398.46
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,609.14,439.24
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,663.67,476.5
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,716.53,511.13
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,765.32,542.87
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,811.71,570.63
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,854.18,594.94
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,893.79,617.2
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,927.72,637.06
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,958.26,654.88
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,982.85,668.89
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,1003.69,680.79
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,1018.25,690.53
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,1028.83,698.16
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,1033.4,702.48
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,1033.96,704.66
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,1026.89,701.53
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,1015.9,696.32
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,997.08,686.61
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,974.69,674.91
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,956.36,667.11
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,923.12,650.05
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,881.23,626.24
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,837.04,600.69
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,783.49,568.28
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,733.5,537.56
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,666.87,495.31
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,601.07,452.11
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,523.18,400.3
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,448.67,346.29
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,355.09,273.67
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,269.78,202.58
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,133.72,61.65
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.39,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,28.56,17.7
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,37.95,26.72
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,49.23,36.79
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,55.54,42.27
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,61.68,47.38
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,64.1,49.15
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,66.55,50.85
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,68.76,52.4
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,120.27,67.18
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,176.78,102.7
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,240.81,151.27
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,299.98,199.27
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,360.5,248.33
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,419.61,295.23
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,479.31,340.83
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,537.0,383.17
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,592.25,422.05
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,645.27,458.37
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,696.94,492.51
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,744.65,524.03
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,790.17,552.23
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,831.05,577.57
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,869.24,601.17
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,902.41,620.81
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,932.34,638.48
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,955.25,651.54
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,974.45,662.52
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,988.82,671.2
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,999.39,677.81
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,1004.04,681.13
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,1004.82,682.39
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,997.21,680.3
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,998.47,683.73
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,980.56,674.37
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,959.08,663.17
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,929.4,647.48
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,896.72,629.92
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,855.26,606.32
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,811.56,581.0
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,763.13,552.54
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,709.14,519.68
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,644.48,478.55
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,580.65,436.43
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,502.32,382.94
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,427.57,327.9
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,335.04,256.37
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,250.84,185.98
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,123.71,41.51
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,12.89,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,27.07,16.38
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,35.85,24.92
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,44.44,32.68
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,56.75,43.31
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,69.66,54.15
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,66.54,51.18
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,61.8,46.84
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,63.87,48.21
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,117.02,63.5
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,179.09,103.37
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,238.32,148.25
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,297.83,196.35
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,358.59,245.43
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,417.71,292.16
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,479.08,338.9
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,535.79,381.92
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,591.6,422.95
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,644.82,460.05
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,696.37,494.85
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,743.57,526.34
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,788.47,554.06
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,828.58,577.92
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,865.74,599.77
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,898.78,619.48
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,928.58,637.19
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,949.63,649.65
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,966.83,659.98
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,980.44,668.31
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,990.29,674.55
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,992.89,677.59
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,1004.81,686.4
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,997.13,682.71
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,985.66,677.13
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,965.14,666.26
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,941.23,653.48
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,910.34,637.73
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,876.56,620.07
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,837.56,597.61
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,791.37,570.22
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,736.95,536.84
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,681.8,502.22
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,612.24,457.14
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,544.12,411.36
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,464.45,355.28
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,388.62,298.81
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,291.52,222.92
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,209.05,153.26
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,100.76,15.18
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,14.0,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,27.74,16.88
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,38.21,26.95
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,48.49,36.14
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,57.53,43.97
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,63.96,49.3
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,67.72,52.19
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,71.4,54.9
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,74.08,56.69
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,126.26,72.21
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,181.31,107.07
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,239.19,150.62
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,297.11,196.96
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,359.92,246.77
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,418.02,292.41
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,476.29,336.72
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,531.84,378.01
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,586.87,417.54
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,590.48,418.77
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,565.98,399.96
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,638.02,449.2
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,710.07,496.71
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,785.67,546.98
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,856.89,591.95
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,888.78,610.42
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,917.52,627.41
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,939.39,641.19
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,957.61,652.98
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,970.51,660.86
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,979.71,666.73
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,981.57,668.43
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,979.67,668.15
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,970.51,662.8
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,957.73,655.51
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,945.12,649.43
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,921.55,636.83
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,888.92,620.07
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,853.65,601.55
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,810.01,576.25
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,764.56,549.42
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,708.1,515.19
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,651.14,479.75
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,583.41,435.66
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,516.89,390.22
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,431.85,329.96
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,357.82,274.45
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,269.16,204.82
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,189.76,137.0
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,90.78,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,14.26,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,27.62,16.52
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,40.21,28.55
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,52.5,39.54
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,61.13,47.02
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,69.53,54.02
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,75.83,59.01
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,81.92,63.69
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,86.91,67.32
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,137.08,82.55
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,189.7,116.08
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,245.38,157.68
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,300.33,204.67
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,344.46,241.97
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,403.23,284.56
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,475.53,337.22
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,530.35,378.33
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,584.68,417.99
