Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,636.26,453.7
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,686.3,487.27
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,732.58,518.04
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,776.9,546.85
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,600.48,427.53
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,354.67,253.63
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,289.16,208.74
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,210.82,152.46
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,207.72,150.59
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,204.5,148.37
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,375.33,273.21
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,563.0,402.01
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,449.54,323.32
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,354.57,256.8
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,329.54,239.88
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,304.05,222.1
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,314.56,230.73
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,325.19,239.35
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,353.05,261.77
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,400.21,297.75
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,346.97,260.09
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,313.88,236.86
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,320.37,243.31
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,306.4,234.45
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,263.05,202.25
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,206.97,159.63
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,246.08,191.65
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,275.56,213.89
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,196.05,149.16
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,122.39,85.89
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,56.84,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,12.86,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,25.52,14.63
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,35.68,24.65
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,45.68,33.68
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,54.1,41.1
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,60.28,46.39
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,80.26,63.23
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,103.76,82.69
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,117.8,93.89
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,159.69,110.85
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,196.95,139.94
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,226.6,165.73
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,269.53,196.48
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,319.26,232.77
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,358.57,262.24
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,398.48,291.39
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,438.59,320.51
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,479.73,349.68
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,439.39,320.05
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,384.16,279.41
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,513.35,371.56
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,640.67,457.66
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,760.31,537.91
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,861.51,601.74
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,848.73,591.34
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,801.96,558.42
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,808.36,563.21
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,811.75,565.47
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,730.68,511.87
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,642.42,453.33
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,692.13,488.16
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,719.93,507.52
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,880.44,614.33
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,999.69,684.61
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,860.61,600.27
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,684.6,487.65
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,639.16,461.9
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,592.99,433.41
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,717.52,523.07
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,809.41,582.7
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,759.76,551.48
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,704.34,517.6
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,639.15,476.59
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,574.76,434.27
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,493.26,377.03
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,415.74,318.48
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,318.6,241.81
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,231.1,162.14
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,85.06,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,12.8,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,24.15,13.64
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,40.3,29.04
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,56.18,43.35
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,71.81,57.04
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,85.03,68.28
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,74.29,58.73
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,68.46,53.38
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,94.88,75.46
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,139.91,106.56
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,181.17,131.61
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,243.32,173.3
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,291.76,204.19
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,370.84,261.53
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,430.14,309.24
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,490.65,356.4
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,548.75,399.8
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,606.07,440.79
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,602.33,435.89
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,561.47,404.45
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,585.21,420.54
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,606.92,434.28
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,615.86,438.76
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,621.96,441.36
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,698.65,494.29
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,794.81,557.36
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,808.91,565.45
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,820.46,572.98
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,732.88,515.58
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,638.17,452.93
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,839.77,591.19
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,999.68,689.64
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,830.66,583.61
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,641.04,457.91
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,798.95,569.98
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,935.67,656.69
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,724.68,522.74
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,490.91,363.32
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,326.37,246.25
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,136.21,101.33
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,413.67,320.3
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,649.87,489.37
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,576.69,437.17
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,500.42,383.8
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,418.91,324.55
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,342.75,266.0
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,249.88,191.19
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,167.59,114.66
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,55.37,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,14.94,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,26.9,15.41
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,38.84,27.49
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,50.54,38.12
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,51.33,39.05
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,55.76,42.9
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,78.41,62.05
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,100.39,80.13
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,123.96,99.29
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,158.09,117.0
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,181.86,120.92
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,248.73,161.08
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,307.98,209.35
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,368.89,258.74
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,399.75,288.14
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,401.57,292.6
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,445.52,324.22
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,491.51,356.24
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,598.24,431.5
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,713.47,510.37
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,755.3,537.67
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,799.92,565.64
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,841.5,589.71
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,880.51,611.88
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,820.0,571.62
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,708.09,495.72
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,866.84,603.9
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,990.19,678.23
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,1003.74,684.97
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,1013.41,691.1
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,1016.12,691.93
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,1014.91,690.7
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,1006.71,688.37
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,1007.34,691.5
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,987.35,681.0
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,963.82,668.7
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,931.92,652.65
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,897.05,634.66
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,852.78,609.22
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,806.43,582.08
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,755.69,551.81
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,699.05,516.73
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,629.99,472.49
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,562.17,427.07
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,477.63,366.9
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,397.57,305.79
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,297.33,225.76
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,205.72,135.64
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,74.49,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,12.8,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,23.34,12.35
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,34.09,23.36
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,43.19,31.63
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,48.98,36.77
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,54.67,41.59
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,58.52,44.65
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,62.28,47.53
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,69.06,52.96
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,124.83,68.67
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,187.55,110.83
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,247.52,157.11
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,307.42,205.66
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,368.62,254.65
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,428.29,301.18
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,490.35,347.63
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,548.11,389.24
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,604.93,428.35
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,658.12,464.05
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,709.7,497.42
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,757.8,528.08
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,803.54,555.36
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,844.79,580.41
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,883.2,603.72
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,813.77,559.91
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,690.25,477.92
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,856.49,590.01
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,987.0,666.98
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,1000.44,673.35
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,1009.96,679.29
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,1012.98,681.67
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,1012.05,682.01
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,1003.6,679.56
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,991.35,675.12
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,971.81,665.15
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,960.41,660.2
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,928.84,644.38
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,894.31,626.84
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,849.61,601.44
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,802.94,574.43
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,746.93,541.8
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,694.99,510.8
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,625.14,466.8
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,556.87,421.64
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,473.08,362.5
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,393.86,302.12
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,290.78,219.48
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,194.55,120.28
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,70.51,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,11.95,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,23.1,11.88
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,32.47,22.03
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,41.64,30.39
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,60.57,47.0
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,83.14,66.42
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,69.59,54.51
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,60.23,46.19
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,99.79,79.38
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,160.38,113.8
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,198.51,141.18
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,235.81,169.99
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,284.26,204.73
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,344.21,249.01
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,407.68,294.66
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,487.72,352.97
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,545.25,396.35
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,602.06,437.76
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,655.16,474.15
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,706.4,507.87
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,747.87,535.32
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,791.99,562.4
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,830.57,584.8
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,866.17,605.13
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,897.16,622.83
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,924.93,638.46
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,954.28,654.63
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,968.03,661.42
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,980.04,668.84
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,988.28,674.17
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,986.74,673.91
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,981.35,671.65
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,970.54,667.71
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,964.13,666.59
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,938.7,652.68
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,910.19,637.11
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,874.73,618.43
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,836.78,597.96
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,782.39,566.1
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,726.86,532.76
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,658.48,490.02
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,599.55,452.37
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,522.55,399.48
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,449.0,346.5
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,367.15,284.94
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,290.87,224.82
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,188.23,142.01
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,101.01,55.38
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,34.44,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,13.23,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,24.03,12.19
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,40.28,28.66
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,56.2,43.04
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,68.14,53.7
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,78.09,62.33
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,85.54,68.54
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,92.75,74.38
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,120.21,90.35
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,162.39,118.55
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,192.55,131.25
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,255.66,172.67
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,290.15,208.13
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,301.11,222.55
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,376.54,275.71
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,479.09,349.5
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,534.51,390.6
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,589.63,430.35
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,563.73,410.49
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,498.79,362.5
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,638.5,462.54
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,779.86,558.07
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,717.55,510.5
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,622.68,442.77
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,642.97,457.51
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,662.32,470.29
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,674.65,478.12
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,685.69,485.23
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,617.75,439.81
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,566.2,404.82
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,680.85,485.81
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,794.28,561.91
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,769.43,545.27
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,722.37,516.45
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,707.17,509.42
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,689.65,500.44
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,647.75,474.83
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,604.87,448.26
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,547.96,410.25
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,491.54,371.76
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,447.54,342.38
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,403.47,311.88
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,451.89,350.07
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,472.46,366.03
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,388.58,302.29
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,310.73,240.84
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,218.7,164.93
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,127.07,61.0
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,41.93,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,12.8,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,23.17,11.09
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,34.47,23.7
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,45.59,33.91
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,35.01,25.0
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,28.88,19.71
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,47.6,35.87
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,65.84,51.23
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,92.67,70.31
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,119.9,91.54
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,138.49,105.14
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,158.17,119.4
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,192.37,144.46
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,232.75,173.99
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,255.22,190.15
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,278.34,206.68
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,329.48,243.85
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,390.96,287.82
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,428.07,313.27
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,467.15,339.89
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,455.67,331.07
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,428.78,311.83
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,416.82,303.06
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,402.82,292.65
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,488.49,353.35
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,563.34,404.66
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,788.61,559.54
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,975.78,674.12
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,706.63,502.16
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,350.41,253.29
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,711.85,514.53
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,998.9,693.98
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,642.78,465.32
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,177.2,129.35
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,603.25,449.47
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,946.77,670.95
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,914.77,649.49
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,879.9,631.06
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,836.23,606.21
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,790.48,579.45
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,738.28,547.47
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,680.99,511.02
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,612.09,464.12
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,544.65,416.38
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,457.54,353.32
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,375.6,289.5
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,268.76,201.44
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,162.65,60.52
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,59.28,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,11.52,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,21.01,8.98
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,32.13,21.59
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,41.71,30.44
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,47.53,35.75
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,53.27,40.76
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,73.46,57.83
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,93.05,73.9
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,109.56,79.83
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,154.22,103.65
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,202.48,137.69
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,248.39,172.8
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,295.25,208.32
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,349.34,249.65
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,411.44,295.57
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,486.86,351.5
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,468.05,341.18
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,403.43,295.15
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,444.76,324.84
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,488.65,355.12
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,514.53,373.07
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,540.15,390.86
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,503.5,364.1
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,446.77,323.59
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,610.4,439.93
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,769.64,546.54
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,785.69,555.24
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,799.4,564.07
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,780.94,550.88
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,741.28,524.71
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,606.19,435.25
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,467.84,339.94
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,433.44,317.87
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,398.38,294.19
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,471.38,348.73
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,520.3,385.25
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,432.59,323.03
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,326.04,246.15
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,267.63,203.67
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,210.09,160.4
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,185.75,142.45
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,161.43,124.03
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,346.65,273.06
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,502.39,388.46
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,414.29,320.29
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,331.63,255.06
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,227.39,168.44
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,124.29,23.51
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,43.4,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,10.67,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,20.19,7.75
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,34.95,23.75
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,49.67,37.02
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,64.98,50.6
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,79.91,63.59
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,95.22,76.46
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,110.07,88.63
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,66.93,48.66
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,12.37,4.57
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,10.73,3.19
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,9.09,1.79
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,116.97,87.73
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,223.46,168.88
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,215.57,162.19
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,203.17,152.5
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,314.53,235.47
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,434.47,321.5
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,441.83,325.59
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,445.45,327.68
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,508.78,373.0
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,588.86,428.19
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,612.03,443.08
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,634.24,457.82
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,782.81,562.17
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,914.52,645.77
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,777.98,555.35
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,577.22,416.67
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,671.25,484.63
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,746.63,535.95
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,885.4,630.9
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,985.86,693.56
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,863.17,619.1
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,701.09,512.79
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,745.23,547.68
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,764.87,564.32
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,816.63,602.11
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,849.19,625.37
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,796.34,592.61
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,742.46,559.34
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,683.69,521.49
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,624.8,482.32
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,549.93,429.53
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,477.26,375.78
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,384.4,303.56
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,304.41,238.02
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,208.71,155.15
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,107.15,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,36.49,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.27,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,8.22,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,18.14,9.76
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,28.08,18.8
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,38.89,28.46
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,49.51,37.8
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,60.65,47.4
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,71.7,56.74
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,105.87,80.53
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,161.29,117.77
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,197.74,143.91
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,235.76,173.11
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,268.35,200.27
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,296.16,223.07
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,278.05,210.9
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,246.0,186.89
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,272.72,207.15
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,300.83,228.11
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,307.76,232.64
