Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,314.05,236.72
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,379.87,285.92
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,462.12,345.87
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,295.54,222.78
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,129.16,95.46
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,354.15,268.19
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,574.63,426.4
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,781.4,575.68
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,961.13,695.87
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,719.23,531.08
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,403.3,300.59
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,307.85,231.98
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,197.04,148.39
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,613.19,468.07
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,951.9,697.81
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,672.37,505.69
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,337.47,257.32
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,280.04,215.47
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,204.82,157.74
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,250.88,195.4
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,277.96,217.87
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,247.59,195.11
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,217.06,171.93
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,184.64,146.19
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,152.48,120.04
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,115.18,89.11
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,78.37,58.06
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,46.64,30.13
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,10.72,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,5.55,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,9.82,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,18.93,5.46
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,28.85,18.66
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,38.55,27.69
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,44.09,32.89
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,49.58,37.85
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,74.23,59.17
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,105.18,85.47
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,117.43,90.8
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,138.18,106.05
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,150.18,115.38
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,156.11,120.01
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,132.33,101.14
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,105.83,80.01
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,133.79,101.85
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,162.5,123.94
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,245.45,188.05
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,333.1,254.4
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,232.2,177.38
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,120.6,90.31
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,74.27,53.83
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,28.29,17.13
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,182.82,139.36
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,347.55,263.52
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,319.59,241.85
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,274.6,208.05
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,363.51,275.64
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,440.4,332.67
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,381.04,288.36
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,319.99,242.74
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,418.16,318.58
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,540.68,409.22
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,531.34,403.42
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,520.91,397.7
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,308.54,239.33
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,114.06,86.05
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,138.63,106.32
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,165.17,127.75
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,94.18,71.27
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,31.41,20.25
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,27.25,16.97
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,23.09,13.61
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,18.95,10.18
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,14.81,6.7
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,11.09,3.55
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,7.39,0.38
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,4.51,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.71,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.41,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,6.57,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,14.41,6.47
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,22.27,13.64
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,31.39,21.83
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,40.53,29.96
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,50.11,38.26
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,59.62,46.34
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,47.2,33.66
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,34.74,23.19
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,30.6,19.66
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,26.47,16.15
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,18.2,9.28
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,9.93,2.46
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,16.98,8.16
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,24.05,13.82
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,24.9,14.46
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,25.74,15.11
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,50.78,35.05
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,75.91,54.78
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,52.49,36.21
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,29.12,17.64
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,37.47,24.23
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,45.83,30.76
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,127.82,95.01
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,213.99,160.76
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,150.57,111.97
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,87.99,63.52
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,122.42,90.43
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,158.06,117.91
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,222.21,167.22
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,311.88,234.47
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,231.93,174.88
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,174.21,131.36
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,181.92,137.87
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,190.15,144.64
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,555.55,428.71
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,833.6,623.14
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,780.7,586.2
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,726.79,551.52
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,665.47,510.81
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,604.27,468.91
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,523.6,410.57
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,441.39,348.17
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,352.11,277.52
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,270.17,209.54
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,144.83,100.04
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,8.96,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,17.31,2.43
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,25.61,15.82
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,33.82,23.58
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,39.22,28.59
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,44.56,33.34
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,46.22,34.65
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,58.04,44.6
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,99.84,75.75
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,147.22,110.88
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,170.64,113.09
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,247.75,161.2
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,251.68,180.25
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,208.49,157.2
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,296.9,222.02
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,405.74,300.82
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,402.9,299.11
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,394.07,292.65
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,545.9,404.54
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,708.88,519.24
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,637.43,464.03
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,507.36,368.69
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,701.33,508.1
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,879.56,622.75
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,911.42,639.39
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,939.87,655.63
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,962.81,669.44
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,982.03,681.13
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,994.41,688.86
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,1002.87,694.46
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,1006.24,695.82
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,1005.65,695.04
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,997.17,692.53
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,984.9,687.95
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,965.57,677.85
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,942.72,665.72
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,910.33,647.67
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,885.58,634.4
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,842.38,609.08
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,797.1,582.08
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,740.09,548.02
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,682.49,512.22
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,611.04,463.97
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,541.1,414.32
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,455.39,351.5
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,371.06,283.63
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,252.8,169.4
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,107.67,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,8.54,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,16.53,0.73
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,24.92,15.2
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,33.21,23.03
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,38.28,27.76
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,43.33,32.26
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,50.72,38.55
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,54.25,41.34
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,73.06,42.94
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,131.2,70.35
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,191.26,112.69
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,253.65,162.23
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,319.17,216.08
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,381.58,266.82
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,442.48,314.19
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,503.56,359.46
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,561.24,401.81
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,617.76,441.65
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,671.43,477.73
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,723.17,511.25
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,771.15,541.07
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,816.61,568.33
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,856.45,590.66
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,893.12,610.86
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,924.97,629.28
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,953.31,645.65
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,972.03,655.09
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,986.64,662.34
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,997.53,668.94
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,1004.47,673.46
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,1004.59,674.26
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,1000.82,673.07
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,809.3,559.77
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,563.66,399.53
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,505.66,363.63
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,447.56,324.65
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,682.65,490.9
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,862.03,603.25
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,809.46,569.74
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,761.77,542.09
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,699.92,506.37
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,638.12,469.11
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,555.09,414.2
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,475.09,358.48
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,380.58,288.4
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,292.2,218.53
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,180.7,111.03
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,47.06,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,8.96,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,16.55,0.0
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,32.32,21.18
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,47.79,35.48
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,58.67,45.35
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,69.62,54.98
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,56.87,43.92
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,46.35,34.7
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,38.87,26.68
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,31.41,20.38
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,53.89,38.66
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,76.35,56.57
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,80.53,59.57
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,84.72,62.59
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,97.55,72.4
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,110.52,82.18
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,97.46,71.75
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,84.2,61.28
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,110.54,81.56
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,137.35,101.72
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,142.36,105.28
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,147.49,109.04
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,138.05,101.57
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,128.4,94.03
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,107.75,78.34
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,87.09,62.56
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,100.95,73.17
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,115.05,83.75
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,110.31,80.15
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,105.53,76.62
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,99.41,72.08
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,93.26,67.51
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,99.13,72.35
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,105.2,77.34
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,97.23,71.34
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,89.25,65.35
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,70.21,50.69
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,52.23,36.63
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,46.38,32.08
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,40.54,27.46
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,281.31,224.66
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,508.68,395.87
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,431.76,336.57
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,344.7,270.38
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,261.31,204.37
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,184.0,140.17
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,104.16,58.07
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,14.08,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,8.11,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,15.36,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,31.82,20.82
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,48.21,36.1
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,44.79,33.7
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,40.54,30.21
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,50.95,39.34
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,61.02,47.97
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,63.0,47.15
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,64.73,48.33
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,72.56,54.5
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,80.35,60.55
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,116.13,89.01
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,152.53,117.41
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,116.21,88.17
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,78.28,57.7
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,135.1,102.56
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,193.37,147.36
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,194.36,147.53
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,195.23,147.82
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,226.81,171.83
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,259.54,196.38
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,222.48,167.82
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,184.63,138.75
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,224.3,169.13
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,265.5,200.1
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,275.39,207.17
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,285.58,214.6
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,380.5,285.87
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,459.68,343.88
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,455.21,340.87
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,450.22,338.11
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,541.41,406.57
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,631.2,471.89
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,737.7,549.37
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,825.31,611.65
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,474.59,365.56
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,118.68,89.24
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,118.49,90.07
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,119.02,90.79
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,331.08,264.08
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,498.79,393.32
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,422.05,333.66
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,334.93,265.96
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,250.79,197.66
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,172.8,131.55
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,85.59,40.35
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.27,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,8.23,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,25.16,15.04
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,41.3,29.88
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,58.67,45.41
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,73.99,58.95
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,88.9,71.84
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,103.55,84.24
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,119.38,92.08
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,139.54,106.97
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,153.62,118.11
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,166.12,128.21
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,185.03,142.51
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,204.49,157.02
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,206.22,157.92
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,206.81,157.93
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,185.51,141.05
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,162.69,123.06
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,197.66,149.58
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,233.99,176.37
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,241.13,181.36
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,248.33,186.6
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,234.21,175.74
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,219.57,164.6
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,507.66,379.52
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,789.22,568.27
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,844.74,601.54
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,906.03,641.02
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,911.84,644.34
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,914.23,646.48
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,821.39,587.15
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,711.52,515.98
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,803.16,580.45
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,877.41,629.54
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,715.33,521.9
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,522.7,390.22
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,634.25,474.07
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,738.17,546.12
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,674.45,503.46
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,610.42,461.68
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,536.83,411.41
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,449.53,349.42
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,376.72,295.72
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,307.81,242.33
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,229.01,178.9
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,155.2,116.52
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,76.31,26.53
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,7.68,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,14.26,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,29.42,18.61
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,43.89,32.45
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,54.94,42.61
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,65.71,52.23
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,67.77,53.88
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,75.65,60.39
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,90.76,69.72
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,106.5,82.04
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,130.7,100.32
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,156.58,119.56
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,149.04,113.47
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,139.58,105.92
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,170.6,129.31
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,203.17,153.39
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,316.43,238.41
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,436.99,326.18
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,423.05,314.56
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,392.71,291.7
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,385.62,286.5
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,376.25,279.37
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,384.49,284.95
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,392.48,290.22
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,335.47,248.83
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,260.34,193.72
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,396.24,295.42
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,542.59,399.3
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,373.03,277.76
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,205.97,153.62
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,107.17,78.84
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,15.75,6.93
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,71.58,51.46
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,132.43,99.34
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,124.56,93.29
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,116.71,87.41
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,76.35,55.89
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,39.73,26.74
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,22.71,12.98
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,5.76,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,4.94,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.11,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,2.87,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.64,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.23,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.82,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.41,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,7.26,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,13.2,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,26.93,16.12
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,40.38,28.98
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,50.15,37.99
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,59.7,46.58
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,65.09,51.25
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,71.93,56.99
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,112.82,81.04
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,151.89,113.22
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,189.6,139.22
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,236.12,173.63
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,214.45,162.04
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,171.44,131.57
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,233.86,179.28
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,302.88,231.21
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,249.87,190.89
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,184.61,140.49
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,260.47,198.62
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,336.76,255.25
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,303.21,229.56
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,255.66,193.55
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,269.74,204.36
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,284.23,215.24
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,174.52,131.85
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,67.54,48.23
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,97.52,71.92
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,128.54,95.99
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,555.45,426.46
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,946.99,693.17
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,541.63,412.93
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,69.93,50.04
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,502.05,391.79
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,898.48,665.46
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,871.35,644.46
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,841.35,626.43
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,801.0,601.92
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,758.56,575.66
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,688.77,528.65
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,628.37,487.41
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,561.53,440.17
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,496.25,392.35
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,410.88,326.66
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,317.3,252.48
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,230.25,181.1
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,149.83,111.09
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,71.62,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,6.4,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,11.98,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,27.54,16.38
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,42.4,30.63
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,21.97,13.48
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.46,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,2.87,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.29,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,72.78,54.26
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,138.41,105.5
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,137.24,104.9
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,131.92,101.29
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,121.02,92.23
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,109.12,82.41
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,238.26,181.67
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,387.52,293.06
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,250.76,191.26
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,90.05,66.19
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,239.8,183.18
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,408.52,308.04
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,394.17,296.35
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,387.24,290.92
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,207.27,156.6
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,28.27,16.83
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,375.37,289.02
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,746.84,549.24
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,712.31,521.98
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,690.47,506.7
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,737.57,541.18
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,805.17,587.68
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,523.0,391.69
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,200.03,150.16
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,295.35,225.31
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,377.67,287.83
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,390.55,298.53
