Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,423.53,324.2
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,656.28,499.18
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,840.46,624.71
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,789.58,589.61
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,737.42,555.81
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,672.57,512.09
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,608.11,467.19
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,527.78,409.33
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,450.39,350.75
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,347.55,269.31
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,253.22,185.61
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,120.5,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,12.8,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,22.6,12.51
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,32.66,22.75
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,38.93,28.73
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,45.14,34.4
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,70.68,56.8
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,99.55,81.53
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,92.35,62.16
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,142.68,80.47
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,202.89,125.29
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,265.81,177.31
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,328.89,231.62
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,393.14,286.36
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,456.03,338.17
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,517.11,386.84
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,575.45,432.28
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,632.74,475.38
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,686.61,514.22
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,738.65,550.61
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,785.89,581.4
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,830.55,609.37
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,743.39,546.73
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,600.3,442.34
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,563.5,417.7
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,538.93,400.02
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,791.49,581.17
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,1005.29,716.01
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,885.31,638.22
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,707.26,517.1
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,683.8,503.56
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,658.41,486.98
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,641.77,477.91
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,623.41,467.51
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,799.62,595.49
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,945.4,690.38
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,908.16,666.78
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,868.24,643.54
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,816.4,610.7
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,763.01,576.19
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,704.21,537.3
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,640.25,493.25
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,558.14,434.0
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,479.18,374.06
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,375.62,292.8
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,280.94,204.66
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,106.32,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,5.97,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,16.92,7.84
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,28.04,18.88
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,41.48,31.18
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,54.78,43.19
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,68.31,55.04
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,81.71,66.47
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,95.16,74.16
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,109.28,85.19
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,122.17,94.87
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,135.48,104.74
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,218.31,164.66
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,326.83,244.53
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,367.78,275.76
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,408.8,306.45
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,470.73,351.33
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,534.64,396.47
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,630.02,464.2
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,725.75,530.45
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,772.56,559.09
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,816.87,585.64
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,855.89,609.4
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,891.83,631.11
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,922.21,648.34
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,949.1,663.44
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,968.17,673.52
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,983.37,681.44
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,993.48,687.82
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,999.68,692.11
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,998.53,692.23
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,993.52,690.34
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,992.98,692.7
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,976.62,685.59
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,949.95,672.14
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,920.07,656.79
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,882.18,635.24
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,841.74,611.83
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,793.3,583.61
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,738.73,550.44
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,673.78,509.12
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,609.31,466.22
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,523.01,405.08
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,440.41,343.22
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,336.65,260.53
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,242.24,170.49
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,88.62,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,12.8,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,25.22,13.92
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,37.98,27.2
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,50.16,38.46
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,61.97,49.1
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,68.85,55.05
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,75.56,60.63
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,95.45,61.88
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,145.99,87.2
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,202.12,129.19
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,261.65,178.19
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,315.19,226.63
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,354.08,261.57
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,424.65,315.33
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,506.15,376.49
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,563.54,419.33
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,620.01,459.81
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,672.18,495.34
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,722.39,528.17
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,768.96,557.52
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,813.11,584.07
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,850.12,605.42
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,883.78,624.54
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,913.97,641.78
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,940.79,657.02
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,752.02,535.5
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,497.73,359.71
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,590.59,429.36
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,706.58,507.92
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,780.57,557.11
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,832.83,592.82
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,753.6,542.1
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,652.69,477.58
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,787.67,574.82
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,901.21,647.83
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,707.82,522.36
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,512.28,387.51
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,620.32,470.91
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,704.41,529.82
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,635.76,484.27
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,567.76,438.9
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,483.19,377.81
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,400.59,314.16
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,298.15,231.14
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,204.36,138.68
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,70.98,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,11.1,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,22.53,11.5
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,36.95,26.37
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,45.02,34.07
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,52.94,41.34
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,56.89,44.79
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,60.87,48.08
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,88.99,53.93
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,144.86,85.45
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,202.43,128.88
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,263.34,179.41
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,326.76,233.45
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,388.17,285.17
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,448.57,334.81
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,509.78,383.32
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,567.73,428.53
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,624.87,471.67
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,677.83,509.56
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,723.88,541.62
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,770.41,573.35
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,814.59,602.02
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,852.9,626.56
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,888.19,649.02
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,917.92,667.83
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,944.25,684.51
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,963.73,695.54
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,991.34,711.82
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,923.91,669.28
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,832.03,609.3
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,752.69,556.26
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,651.69,486.83
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,823.18,613.35
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,968.56,709.74
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,942.51,692.71
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,913.21,675.66
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,880.18,657.31
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,838.74,632.98
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,785.87,599.07
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,731.84,563.51
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,663.84,516.37
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,596.45,467.97
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,509.19,402.83
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,425.58,337.02
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,318.25,248.68
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,216.35,141.19
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,79.04,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,11.1,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,22.87,11.25
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,35.44,24.99
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,45.92,34.82
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,53.82,42.09
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,64.5,51.57
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,82.13,66.9
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,103.59,81.25
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,125.56,98.21
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,133.89,104.97
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,137.55,107.96
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,164.03,128.52
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,193.47,151.27
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,168.59,131.22
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,141.84,109.6
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,134.2,103.36
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,126.28,96.88
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,184.3,142.59
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,245.03,189.26
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,347.97,268.52
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,462.62,353.86
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,331.47,254.62
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,196.27,150.01
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,285.36,219.34
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,368.28,281.51
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,289.51,221.37
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,195.48,149.09
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,199.86,152.98
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,204.42,156.72
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,225.22,173.22
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,246.95,190.36
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,221.84,171.47
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,196.6,152.41
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,261.62,204.73
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,310.42,243.62
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,253.24,199.38
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,179.37,141.33
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,159.44,125.86
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,139.71,110.14
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,379.04,308.75
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,573.95,457.0
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,486.06,388.12
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,401.85,320.81
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,291.71,228.49
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,187.22,112.86
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,65.71,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,10.24,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,20.61,9.15
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,31.18,21.45
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,37.48,27.63
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,43.75,33.49
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,56.44,44.76
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,79.29,64.69
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,104.95,80.57
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,150.57,111.94
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,188.29,138.55
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,236.29,175.02
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,302.36,222.06
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,393.0,291.49
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,455.14,343.36
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,515.77,392.4
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,573.64,438.16
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,630.45,481.48
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,683.64,520.2
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,735.03,556.38
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,781.74,587.27
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,825.87,615.61
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,705.55,528.94
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,520.85,391.55
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,619.39,465.28
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,706.03,527.16
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,616.68,461.14
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,500.94,376.52
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,779.34,582.14
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,1009.83,732.19
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,777.61,577.84
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,487.35,368.56
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,760.4,573.02
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,971.99,711.75
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,958.06,701.7
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,929.21,684.97
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,673.37,514.93
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,393.87,308.76
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,360.14,285.74
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,326.02,260.27
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,492.36,393.08
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,610.64,479.83
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,521.2,411.4
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,436.05,344.49
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,322.97,250.09
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,210.93,112.13
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,78.8,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.71,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,7.8,0.0
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,13.99,6.37
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,22.26,13.96
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,30.55,21.53
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,39.7,29.69
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,48.86,37.73
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,77.69,60.08
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,106.23,83.6
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,123.52,97.09
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,141.88,111.33
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,137.57,107.75
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,131.88,103.04
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,99.25,76.19
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,65.68,48.58
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,100.71,77.03
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,136.26,105.43
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,88.34,66.55
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,40.72,27.77
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,41.56,28.46
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,42.41,29.13
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,112.65,85.82
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,186.57,143.87
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,209.44,161.52
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,233.12,179.86
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,234.62,180.7
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,236.16,181.69
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,213.8,164.52
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,191.18,147.11
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,158.3,121.51
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,125.56,95.75
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,134.71,103.27
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,144.47,111.22
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,137.29,105.75
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,130.18,100.39
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,112.41,86.57
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,94.62,72.56
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,82.88,63.19
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,71.13,53.68
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,58.85,43.59
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,46.52,33.31
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,35.98,24.37
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,25.59,15.47
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,16.48,7.54
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,7.39,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,3.84,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.05,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.1,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,6.98,0.42
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,9.86,3.03
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,12.75,5.63
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,15.65,8.19
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,14.83,6.9
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,14.01,6.19
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,14.85,6.86
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,15.69,7.52
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,20.25,11.3
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,24.82,15.07
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,22.35,12.93
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,19.87,10.81
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,17.81,9.07
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,15.74,7.35
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,16.17,7.68
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,16.59,8.01
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,17.01,8.34
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,17.43,8.68
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,17.85,9.01
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,18.26,9.35
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,29.08,18.22
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,39.91,27.07
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,42.4,29.12
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,44.89,31.18
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,33.21,21.71
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,21.56,12.19
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,43.6,30.39
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,65.7,48.6
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,44.39,31.15
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,23.17,13.65
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,15.7,7.47
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,8.25,1.26
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,12.38,4.77
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,16.5,8.3
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,14.42,6.58
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,12.35,4.84
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,10.28,3.09
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,8.22,1.33
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,6.16,0.0
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.1,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.46,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.82,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.43,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,13.14,2.19
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,27.05,17.82
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,32.54,23.42
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,38.07,28.74
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,42.09,32.47
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,46.1,36.03
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,82.64,43.98
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,150.08,84.97
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,214.53,136.44
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,281.09,194.9
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,346.62,253.94
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,412.87,312.68
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,477.29,368.29
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,541.55,421.75
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,602.28,471.44
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,661.58,518.38
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,716.83,559.89
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,769.88,597.9
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,819.15,630.43
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,865.54,660.51
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,906.5,686.51
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,944.05,709.98
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,976.34,730.62
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,1004.77,748.66
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,1026.86,763.2
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,1044.8,775.19
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,1055.84,782.22
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,1062.6,786.69
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,1062.57,787.68
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,1058.29,786.19
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,1047.33,779.88
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,1032.37,771.17
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,1007.92,757.06
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,979.93,740.67
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,942.47,718.52
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,902.21,694.17
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,851.34,660.58
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,799.0,625.11
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,741.66,584.86
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,675.25,536.03
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,586.04,467.87
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,500.33,398.28
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,378.93,292.72
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,254.46,24.65
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,105.23,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,12.93,1.34
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,28.91,19.65
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,35.18,26.05
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,41.45,32.06
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,45.32,35.61
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,49.2,39.0
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,86.17,47.35
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,148.44,84.61
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,215.98,138.65
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,281.86,196.24
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,346.72,254.28
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,412.36,311.88
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,476.25,366.46
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,540.04,418.89
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,600.87,467.92
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,660.35,514.23
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,715.72,555.09
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,769.0,592.72
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,817.87,624.89
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,863.88,654.64
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,905.05,680.2
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,942.86,703.28
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,974.89,722.95
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,1003.1,740.08
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,1024.9,752.62
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,1042.58,762.68
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,1053.53,769.08
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,1060.22,773.01
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,1060.17,773.96
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,1055.91,772.54
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,1043.87,765.39
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,1027.84,755.95
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,1002.86,741.96
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,974.37,725.77
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,936.67,703.78
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,896.25,679.7
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,845.48,646.79
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,802.28,618.27
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,734.06,572.27
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,666.08,524.24
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,577.09,457.33
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,491.55,388.66
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,367.95,280.81
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,240.07,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,99.48,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
