Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,12.12,0.0
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,27.07,18.02
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,32.94,24.12
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,38.85,29.83
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,42.8,33.49
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,46.76,36.98
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,84.38,45.78
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,146.22,83.1
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,213.07,136.47
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,278.04,192.79
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,342.42,250.01
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,407.66,306.84
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,471.06,360.46
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,534.19,411.74
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,594.09,458.97
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,652.7,503.37
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,707.83,543.22
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,760.74,579.85
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,808.87,610.63
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,854.2,639.02
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,894.03,663.12
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,930.47,684.8
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,961.9,704.44
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,989.58,721.74
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,1011.03,733.82
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,1028.45,743.52
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,1038.61,750.27
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,1044.59,754.71
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,958.36,701.25
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,861.09,640.51
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,949.17,700.71
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,1009.28,739.3
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,983.43,723.61
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,954.17,707.03
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,916.51,686.11
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,886.36,669.82
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,833.99,636.64
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,780.11,601.57
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,710.88,554.66
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,642.02,505.64
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,550.17,436.21
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,462.08,365.21
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,336.8,252.76
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,206.52,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,6.83,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,12.96,0.0
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,26.47,17.39
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,33.44,24.54
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,40.35,31.17
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,48.09,38.28
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,52.23,41.92
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,89.87,51.09
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,150.59,87.82
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,212.16,136.42
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,276.51,191.41
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,340.7,247.43
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,407.22,303.97
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,470.24,356.2
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,533.32,406.4
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,592.39,452.51
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,650.27,496.11
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,705.04,535.08
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,757.86,571.33
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,805.33,601.98
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,850.05,630.46
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,890.16,654.45
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,926.99,676.11
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,957.49,693.8
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,984.27,709.14
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,1004.5,719.09
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,1020.7,726.7
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,1030.2,731.76
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,1035.57,734.63
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,1033.85,733.13
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,1028.08,729.48
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,1014.09,723.78
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,996.29,715.96
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,969.94,701.52
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,951.23,692.0
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,911.14,668.6
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,868.46,643.4
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,814.04,609.74
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,758.24,574.09
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,687.15,528.87
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,616.58,481.1
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,529.89,416.87
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,441.45,346.48
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,314.92,229.71
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,149.47,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,12.55,0.0
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,25.58,16.26
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,31.69,22.63
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,37.78,28.47
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,42.39,32.69
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,51.08,40.39
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,92.93,56.96
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,148.05,95.77
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,198.0,130.67
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,265.23,183.77
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,325.54,236.52
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,386.98,289.25
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,446.91,338.88
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,506.65,386.37
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,561.65,429.39
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,616.39,470.58
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,666.11,506.31
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,713.57,539.29
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,758.46,568.36
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,800.9,594.74
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,836.56,616.32
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,869.06,635.71
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,897.66,653.73
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,922.88,669.64
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,942.47,680.75
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,958.43,689.71
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,966.39,694.1
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,970.54,696.35
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,824.36,602.96
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,625.22,465.46
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,794.43,588.62
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,937.35,678.89
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,907.88,659.55
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,875.43,640.85
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,834.91,615.74
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,798.18,592.86
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,739.64,555.57
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,680.61,516.9
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,608.14,467.29
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,537.06,416.28
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,439.45,343.1
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,347.23,269.01
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,232.69,161.66
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,80.03,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,14.43,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,28.7,18.73
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,40.36,30.24
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,49.78,39.15
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,67.24,54.87
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,86.22,71.59
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,109.18,84.17
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,140.03,106.57
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,161.98,125.69
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,178.82,140.9
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,208.9,164.78
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,244.58,192.93
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,333.01,260.5
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,448.39,348.56
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,467.3,362.58
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,466.44,361.18
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,473.8,365.59
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,464.44,357.24
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,489.87,375.82
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,515.17,393.71
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,491.48,374.72
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,463.35,352.78
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,483.01,367.37
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,502.8,381.51
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,486.16,368.83
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,467.92,355.35
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,373.75,286.17
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,297.75,229.07
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,436.21,336.03
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,554.81,422.51
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,563.79,428.09
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,549.24,419.01
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,382.91,297.21
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,201.13,157.2
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,174.69,137.91
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,148.41,117.33
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,127.57,100.71
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,106.97,83.93
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,319.57,262.05
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,486.42,389.97
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,392.75,313.8
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,305.94,241.31
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,193.99,131.78
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,47.54,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,14.53,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,28.23,18.08
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,43.69,33.03
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,58.84,47.03
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,69.67,56.9
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,81.2,67.1
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,106.32,76.9
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,146.7,102.41
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,191.41,136.71
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,240.39,176.24
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,299.39,222.41
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,375.78,283.04
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,431.6,328.54
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,487.77,372.82
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,541.73,413.88
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,595.44,453.29
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,645.2,488.59
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,693.73,521.94
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,591.03,446.55
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,441.73,335.53
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,472.43,359.1
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,504.15,381.4
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,546.98,412.78
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,609.94,457.36
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,788.31,583.91
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,955.54,689.75
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,963.37,692.61
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,967.41,695.84
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,963.68,695.56
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,956.2,693.19
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,766.68,571.2
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,560.29,426.24
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,723.43,549.51
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,865.02,644.18
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,822.81,616.06
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,778.6,588.78
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,716.74,548.32
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,654.51,506.31
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,577.75,452.18
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,502.58,396.61
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,403.41,319.57
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,311.47,242.99
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,192.64,123.02
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,46.0,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,13.65,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,27.14,16.86
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,38.74,28.51
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,48.2,37.41
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,53.51,42.26
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,58.78,46.86
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,94.2,56.63
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,148.36,89.89
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,204.02,133.03
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,263.41,182.67
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,322.67,233.45
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,385.58,286.14
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,445.62,335.31
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,508.27,385.03
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,563.51,428.27
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,618.76,470.07
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,669.89,506.68
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,719.14,540.78
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,763.78,569.81
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,805.92,596.25
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,842.6,618.38
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,876.14,638.33
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,904.89,656.34
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,930.21,672.23
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,948.24,683.61
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,962.51,692.84
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,830.24,608.49
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,642.5,478.4
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,611.79,458.6
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,579.42,435.75
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,773.48,578.48
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,941.39,688.56
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,913.1,670.49
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,881.76,653.07
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,839.57,627.7
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,801.16,604.44
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,744.01,567.21
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,686.21,528.35
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,612.67,477.12
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,540.65,424.35
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,444.33,349.84
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,353.57,274.02
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,220.89,129.88
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,67.24,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,12.7,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,25.63,15.1
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,34.15,24.08
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,42.53,31.92
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,46.9,35.99
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,51.29,39.89
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,88.37,50.31
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,143.92,84.54
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,200.83,128.8
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,263.85,181.38
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,323.2,232.2
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,384.09,283.32
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,443.21,331.26
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,502.47,377.43
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,558.98,420.6
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,614.72,461.6
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,665.68,496.83
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,714.73,529.43
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,759.56,559.24
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,801.97,586.15
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,838.88,608.08
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,872.66,627.84
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,660.82,486.6
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,372.91,278.53
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,449.44,336.98
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,509.4,380.08
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,765.75,564.14
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,974.22,696.49
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,858.41,622.16
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,686.48,508.33
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,835.17,615.1
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,938.37,682.52
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,907.57,662.96
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,873.81,643.17
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,831.12,617.6
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,786.24,590.07
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,733.18,555.74
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,673.89,515.85
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,598.96,463.73
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,525.72,410.11
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,426.98,333.91
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,334.27,256.24
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,200.6,103.36
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,50.92,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,11.95,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,23.12,12.79
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,30.5,20.86
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,37.81,27.74
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,42.03,31.68
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,46.27,35.46
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,88.58,49.29
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,144.98,83.97
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,202.74,129.19
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,263.81,180.83
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,324.29,233.44
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,386.05,286.23
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,446.99,336.27
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,507.64,384.23
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,564.36,428.02
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,620.05,469.42
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,671.2,506.58
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,720.32,541.25
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,765.78,571.36
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,808.73,599.38
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,845.81,622.06
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,879.69,642.48
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,908.68,660.92
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,934.19,677.17
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,952.09,688.65
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,966.15,697.91
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,973.98,703.4
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,977.95,706.67
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,974.22,705.29
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,966.72,701.76
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,963.12,700.16
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,944.47,688.99
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,914.72,671.62
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,881.96,652.24
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,840.11,626.44
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,796.04,598.7
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,737.61,559.83
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,684.8,523.72
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,610.41,471.9
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,537.76,418.62
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,440.21,343.08
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,348.94,265.62
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,175.69,73.44
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,12.8,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,24.91,13.77
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,33.46,23.26
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,41.89,31.15
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,46.68,35.61
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,51.47,39.87
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,89.49,50.73
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,145.13,85.13
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,201.9,129.05
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,264.86,181.08
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,324.49,231.44
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,385.71,282.03
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,445.87,330.17
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,506.58,377.0
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,562.85,418.82
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,618.16,458.19
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,669.48,493.22
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,718.99,525.68
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,764.6,553.16
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,807.73,578.2
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,844.78,598.69
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,878.72,617.05
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,907.52,635.16
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,932.87,651.34
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,951.61,662.4
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,966.62,671.42
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,974.91,678.19
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,979.35,682.92
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,974.99,682.34
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,966.86,679.74
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,962.73,678.67
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,943.55,668.42
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,914.12,652.01
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,881.67,633.67
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,839.97,610.34
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,796.05,584.99
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,736.71,547.32
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,683.27,512.33
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,607.74,461.88
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,534.05,409.65
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,433.4,333.19
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,339.36,253.76
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,169.67,48.62
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,11.95,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,23.23,11.98
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,31.44,21.38
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,39.55,28.97
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,44.06,33.09
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,48.59,37.02
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,87.88,48.29
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,144.55,83.06
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,205.26,129.88
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,265.69,179.73
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,325.88,230.8
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,387.51,282.22
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,447.01,330.45
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,506.58,377.05
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,563.81,420.34
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,620.22,461.54
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,590.03,439.03
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,515.02,383.89
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,537.04,400.22
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,557.51,414.4
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,659.48,487.47
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,755.32,554.04
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,688.46,505.32
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,596.25,440.0
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,629.21,465.01
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,661.93,488.58
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,739.88,543.6
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,798.59,584.98
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,762.65,560.41
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,723.83,534.76
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,705.83,525.38
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,685.49,514.1
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,594.25,451.5
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,525.67,403.31
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,638.7,489.55
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,729.97,553.82
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,661.17,505.35
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,592.34,457.11
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,509.19,397.55
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,434.54,341.31
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,334.63,261.62
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,242.58,181.78
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,120.27,12.28
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
