Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,12.8,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,23.24,11.49
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,34.22,23.74
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,45.03,33.78
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,53.59,41.59
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,61.94,49.0
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,83.7,57.69
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,82.77,63.78
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,69.41,52.46
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,54.71,40.06
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,112.26,86.85
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,171.95,134.45
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,175.83,137.07
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,178.87,139.08
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,122.35,94.18
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,64.83,47.7
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,139.38,108.12
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,218.06,170.27
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,153.26,118.94
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,88.6,66.99
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,168.98,132.1
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,254.93,199.88
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,170.38,132.85
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,87.88,66.38
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,167.96,131.5
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,254.73,200.25
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,146.45,114.21
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,46.48,32.79
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,27.75,17.43
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,9.09,1.93
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,189.43,152.44
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,385.9,307.79
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,365.58,292.01
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,344.66,276.8
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,589.12,474.07
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,787.02,621.23
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,735.04,583.09
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,681.86,545.03
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,603.17,487.32
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,526.31,427.69
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,428.72,347.11
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,337.48,260.56
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,165.41,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,11.52,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,22.62,10.86
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,30.53,21.32
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,38.38,29.06
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,42.26,32.88
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,50.32,40.29
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,93.03,52.41
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,153.35,91.22
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,214.81,141.44
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,280.02,199.16
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,344.73,258.39
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,411.44,318.49
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,474.82,373.78
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,538.74,427.6
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,599.13,477.4
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,658.31,524.55
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,713.6,566.63
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,767.03,605.62
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,815.32,639.12
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,860.79,670.33
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,900.74,696.16
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,937.35,719.49
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,968.52,740.36
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,995.88,758.72
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,1016.86,771.45
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,1033.74,781.6
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,1043.45,788.63
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,1048.93,793.13
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,1046.56,792.67
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,1040.08,789.75
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,1025.63,782.48
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,1007.33,772.77
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,978.27,755.05
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,946.04,735.11
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,903.91,708.67
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,869.12,686.85
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,807.95,643.94
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,745.87,598.98
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,666.27,538.5
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,587.94,475.96
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,481.55,388.29
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,380.89,290.69
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,188.41,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,10.24,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,19.98,8.38
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,27.56,18.87
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,35.08,26.31
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,42.95,33.73
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,47.7,38.08
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,89.92,50.2
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,149.03,88.11
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,209.66,137.37
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,273.47,193.09
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,335.97,249.15
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,400.44,305.86
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,462.75,358.82
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,525.83,410.48
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,584.0,456.83
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,640.96,500.54
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,695.14,540.66
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,747.38,577.85
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,794.31,608.39
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,838.53,636.64
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,876.8,661.18
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,911.74,683.4
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,941.44,702.72
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,967.44,719.68
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,985.89,731.8
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,1000.33,741.53
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,1008.52,746.61
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,1012.64,749.28
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,1008.93,746.52
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,1001.25,741.47
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,985.97,733.65
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,967.02,723.58
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,937.91,706.27
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,905.71,686.84
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,874.79,667.01
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,831.0,637.86
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,772.94,597.67
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,713.97,555.56
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,636.5,500.63
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,560.44,443.34
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,455.71,360.4
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,357.27,264.59
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,175.08,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,10.24,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,19.94,7.21
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,28.3,19.09
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,36.57,27.15
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,41.64,31.96
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,46.69,36.55
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,94.49,58.22
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,140.73,92.29
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,188.13,132.4
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,231.82,171.02
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,283.53,213.46
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,342.33,261.68
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,425.13,326.4
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,518.17,398.09
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,576.04,442.94
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,633.01,485.7
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,686.33,524.36
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,737.9,560.55
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,783.98,590.22
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,827.49,617.46
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,865.34,641.31
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,899.99,662.96
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,929.4,681.72
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,955.25,698.25
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,977.42,713.32
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,995.87,726.19
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,1003.98,731.87
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,1008.07,735.29
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,1003.24,731.84
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,994.48,726.16
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,979.3,717.73
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,960.52,707.08
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,943.52,697.96
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,912.24,679.37
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,870.22,653.23
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,825.89,625.0
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,770.46,588.92
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,713.92,550.53
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,635.24,495.94
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,558.01,438.75
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,450.04,352.97
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,348.47,250.76
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,142.29,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,9.82,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,19.22,5.75
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,26.83,17.99
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,34.41,25.54
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,42.27,32.94
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,47.08,37.36
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,90.51,50.01
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,150.53,88.67
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,211.99,138.61
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,276.61,195.05
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,340.17,251.71
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,405.56,308.57
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,467.81,361.08
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,530.3,411.6
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,588.34,457.52
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,645.08,500.7
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,697.37,538.0
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,747.13,572.06
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,792.84,599.44
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,835.79,624.14
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,872.38,645.1
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,905.51,663.6
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,933.81,679.18
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,958.43,692.7
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,977.19,702.39
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,992.06,710.11
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,999.62,715.62
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,1003.18,719.28
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,903.6,658.47
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,769.89,574.48
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,878.29,650.34
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,961.75,704.67
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,930.76,686.12
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,896.72,667.26
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,852.15,641.17
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,805.39,612.87
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,743.11,572.42
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,687.22,534.62
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,606.13,478.45
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,527.35,419.79
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,415.04,329.47
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,309.15,218.82
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,119.48,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,9.82,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,19.15,4.29
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,28.39,19.32
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,37.47,28.37
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,43.25,34.01
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,48.98,39.39
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,89.53,52.27
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,145.7,88.86
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,202.93,135.28
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,265.76,189.42
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,325.39,241.56
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,386.66,293.7
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,446.41,342.09
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,507.17,389.02
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,564.07,433.02
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,620.13,474.91
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,671.08,512.52
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,720.01,547.86
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,764.93,579.17
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,807.4,607.66
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,843.42,631.48
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,876.21,653.2
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,903.94,671.93
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,928.19,688.53
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,947.31,700.65
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,962.75,710.56
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,969.53,715.43
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,972.43,718.11
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,966.44,715.27
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,956.65,710.25
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,938.98,700.26
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,917.81,688.12
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,886.09,669.82
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,851.46,649.31
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,812.35,624.13
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,765.38,592.88
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,702.8,549.3
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,640.07,504.06
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,558.46,444.33
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,479.21,382.9
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,368.18,292.42
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,261.47,178.2
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,98.49,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.12,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,9.88,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,21.9,13.26
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,33.52,24.33
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,46.45,36.29
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,59.24,47.94
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,72.94,57.43
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,87.06,69.29
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,118.41,94.05
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,155.4,123.43
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,217.21,170.33
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,298.61,234.31
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,268.43,212.99
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,218.32,173.52
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,301.56,239.87
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,389.13,308.09
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,391.96,309.33
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,390.76,307.55
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,401.21,314.97
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,410.56,321.38
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,494.09,386.23
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,600.69,465.75
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,573.11,443.56
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,522.62,405.62
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,463.41,360.16
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,380.78,296.54
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,333.26,260.41
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,284.43,222.5
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,336.18,264.68
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,410.01,322.56
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,247.01,195.67
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,99.17,75.84
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,103.24,79.57
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,108.06,83.7
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,96.26,74.38
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,84.47,64.95
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,70.99,53.86
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,57.44,42.55
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,43.75,31.05
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,30.59,19.83
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,20.63,11.16
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,10.7,1.46
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,5.55,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,9.39,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,18.38,0.0
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,27.62,17.86
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,36.73,26.9
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,41.73,31.76
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,46.77,36.43
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,87.23,49.07
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,143.06,84.95
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,202.9,132.64
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,263.35,184.22
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,323.42,236.89
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,385.07,289.88
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,445.01,340.02
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,505.57,388.8
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,562.33,432.56
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,615.14,471.76
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,665.98,508.56
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,715.07,542.93
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,759.78,572.18
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,801.99,598.84
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,838.76,621.23
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,872.5,641.48
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,900.42,658.14
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,924.87,672.57
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,941.92,681.03
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,955.2,687.26
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,962.17,691.0
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,965.32,692.6
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,971.92,697.71
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,963.73,693.71
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,945.95,682.94
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,924.65,670.2
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,894.24,652.71
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,860.89,633.21
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,816.13,606.08
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,769.34,576.98
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,708.43,536.8
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,654.2,499.56
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,572.16,441.04
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,492.75,380.99
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,381.87,292.19
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,271.04,159.38
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,104.95,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,8.54,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,15.62,0.0
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,28.02,18.09
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,39.22,29.15
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,45.68,35.31
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,52.1,41.16
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,90.16,53.52
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,143.08,87.74
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,197.67,131.07
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,256.67,181.29
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,315.13,232.59
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,377.09,285.93
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,437.53,336.22
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,500.79,387.18
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,557.33,431.8
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,610.01,472.1
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,660.52,508.81
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,709.2,542.99
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,753.67,573.19
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,795.73,600.77
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,831.92,623.44
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,865.06,643.91
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,892.68,661.26
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,916.87,676.35
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,936.23,687.73
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,951.99,696.9
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,958.77,701.04
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,961.74,702.97
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,957.02,699.59
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,959.68,701.23
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,943.04,692.4
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,922.88,681.54
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,893.44,663.28
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,861.04,642.98
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,816.27,614.52
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,769.49,584.04
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,708.16,543.01
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,653.23,504.72
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,570.85,445.05
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,491.23,383.84
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,378.28,291.33
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,263.52,142.19
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,102.45,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,8.11,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,15.81,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,24.72,14.97
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,33.53,23.87
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,38.65,28.77
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,43.78,33.44
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,93.64,59.07
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,133.78,91.07
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,186.19,125.14
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,261.02,180.95
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,320.77,232.83
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,382.16,285.28
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,412.76,313.89
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,421.72,323.39
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,462.65,355.4
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,501.89,384.88
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,542.31,414.19
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,582.35,442.49
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,571.51,433.39
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,539.2,409.08
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,519.88,394.07
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,479.09,363.45
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,517.13,392.42
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,575.05,434.33
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,629.9,475.23
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,704.97,529.28
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,519.14,394.45
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,305.47,233.68
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,502.95,386.83
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,679.74,515.26
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,720.31,545.39
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,764.75,577.6
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,683.24,521.52
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,610.57,470.87
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,694.55,532.87
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,761.98,579.12
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,700.61,536.52
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,639.07,493.46
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,554.0,431.7
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,471.89,368.44
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,357.06,273.87
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,238.8,112.26
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,91.87,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
