Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,8.11,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,14.76,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,28.12,17.43
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,41.25,30.41
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,50.02,38.67
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,58.65,46.56
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,97.39,61.66
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,147.12,93.87
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,199.03,134.62
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,256.19,182.69
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,312.4,231.22
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,371.04,280.95
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,428.02,328.11
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,486.31,374.62
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,402.84,314.05
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,259.94,203.15
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,310.16,242.72
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,376.55,292.69
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,271.76,211.79
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,162.36,125.34
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,168.96,130.68
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,175.76,135.76
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,311.36,242.69
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,462.11,355.02
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,472.89,361.41
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,483.32,368.89
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,716.45,540.19
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,922.98,676.68
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,908.55,665.32
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,890.48,655.01
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,868.38,644.29
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,843.17,631.39
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,799.88,604.86
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,754.22,576.27
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,702.2,542.79
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,643.9,503.69
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,571.45,452.64
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,500.77,400.64
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,416.66,334.43
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,336.69,268.61
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,235.44,181.6
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,112.6,41.19
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,39.32,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,7.68,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,14.5,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,29.13,18.2
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,43.94,33.11
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,55.35,43.86
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,66.56,54.15
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,99.68,67.65
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,145.42,98.21
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,131.24,95.79
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,84.1,65.65
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,92.68,72.62
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,101.33,79.44
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,105.86,82.81
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,110.39,86.17
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,116.65,91.1
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,122.99,96.07
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,128.08,99.87
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,133.25,103.71
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,247.26,195.38
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,364.1,285.52
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,374.51,292.34
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,384.85,299.87
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,389.08,303.09
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,392.95,306.11
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,383.48,298.76
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,373.3,290.99
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,328.09,256.4
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,281.62,220.48
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,249.14,195.56
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,197.86,155.44
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,229.38,181.28
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,243.19,192.83
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,246.29,196.26
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,249.25,199.6
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,222.76,178.98
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,196.56,158.31
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,166.9,134.21
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,137.29,109.62
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,104.76,82.31
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,63.01,46.88
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,38.18,25.01
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,12.37,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,6.4,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,6.83,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,13.66,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,24.42,13.85
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,36.22,26.02
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,46.35,35.46
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,53.96,42.39
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,90.0,54.6
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,140.57,87.13
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,193.13,128.3
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,250.21,176.0
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,306.46,224.26
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,364.95,273.45
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,421.47,319.41
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,478.8,364.19
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,533.21,405.43
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,586.25,444.05
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,634.9,477.8
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,682.14,509.36
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,725.03,537.25
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,765.78,561.85
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,800.83,581.99
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,833.1,600.1
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,858.74,615.03
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,881.14,627.97
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,893.36,634.65
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,908.24,643.28
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,912.73,646.49
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,913.64,647.81
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,905.9,643.97
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,894.68,638.22
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,873.53,626.35
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,849.25,612.62
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,814.77,593.07
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,777.82,571.64
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,727.48,540.95
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,675.74,508.33
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,611.49,464.61
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,547.27,419.02
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,460.36,357.17
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,376.66,293.14
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,272.29,204.26
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,156.8,19.0
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,56.89,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,17.07,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,23.24,12.36
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,32.75,22.73
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,39.87,29.51
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,46.89,35.96
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,88.19,55.72
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,128.4,87.01
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,170.66,120.41
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,215.58,157.49
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,282.04,208.2
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,363.37,272.07
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,419.72,318.68
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,475.84,363.57
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,529.41,405.22
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,582.26,444.9
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,631.47,480.7
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,679.38,514.5
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,656.37,496.16
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,607.58,459.57
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,657.42,495.68
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,708.29,531.01
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,800.65,594.34
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,880.81,645.54
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,888.95,648.9
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,899.15,654.63
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,903.05,656.89
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,903.39,657.08
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,895.94,653.28
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,885.05,647.47
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,795.58,590.48
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,695.8,525.57
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,738.52,556.59
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,769.49,577.6
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,719.95,544.25
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,669.02,510.01
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,603.7,464.94
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,538.56,418.06
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,450.98,353.19
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,366.8,286.92
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,218.84,162.46
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,33.88,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,11.1,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,12.8,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,22.8,11.62
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,32.96,23.01
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,37.27,27.41
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,41.75,31.66
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,82.02,44.56
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,141.19,83.26
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,198.21,128.88
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,260.03,182.45
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,321.12,237.08
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,383.97,292.36
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,445.58,345.19
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,508.23,397.12
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,566.38,444.49
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,623.64,489.55
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,677.38,529.95
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,729.46,567.87
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,775.98,599.44
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,819.91,628.66
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,859.1,653.62
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,895.21,676.3
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,924.15,694.68
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,949.45,710.66
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,969.77,724.15
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,986.24,735.28
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,994.67,740.56
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,999.07,743.46
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,995.9,742.45
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,988.78,739.12
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,973.44,729.74
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,954.47,718.11
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,925.65,700.71
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,893.81,681.11
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,850.72,653.17
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,815.07,629.61
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,753.21,586.38
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,690.84,540.91
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,605.98,477.13
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,523.45,410.77
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,400.37,299.62
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,268.52,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,113.45,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,11.1,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,20.82,9.98
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,29.8,20.9
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,35.24,26.37
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,40.71,31.56
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,83.07,44.4
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,141.89,82.3
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,201.97,131.2
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,265.28,186.54
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,329.18,243.45
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,392.79,298.94
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,454.58,350.54
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,516.61,399.9
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,574.32,444.84
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,630.91,487.0
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,683.91,524.6
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,734.94,559.41
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,781.04,587.83
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,824.46,613.82
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,863.39,637.18
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,899.14,658.29
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,927.74,675.99
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,952.67,691.49
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,972.31,703.31
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,988.06,713.0
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,995.61,718.16
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,999.12,721.13
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,995.26,720.81
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,987.48,718.36
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,970.88,709.39
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,950.69,698.3
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,920.75,681.95
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,898.0,670.1
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,852.8,642.97
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,805.49,613.64
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,742.46,570.81
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,678.9,525.48
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,591.42,462.9
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,506.23,396.63
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,380.02,281.84
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,245.09,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,102.97,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,10.24,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,19.48,8.33
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,28.07,19.36
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,32.72,24.14
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,37.44,28.67
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,79.91,41.07
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,141.85,81.27
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,202.81,130.97
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,266.75,187.04
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,329.43,243.05
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,393.31,298.82
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,455.2,351.44
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,517.16,402.03
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,575.42,448.27
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,632.5,491.82
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,685.89,531.11
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,737.22,567.59
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,783.9,596.86
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,827.84,623.71
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,866.04,647.12
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,900.9,668.17
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,929.76,685.51
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,954.89,700.44
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,974.39,712.89
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,989.93,723.03
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,998.64,727.92
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,1003.31,730.49
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,999.23,728.94
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,991.17,725.16
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,974.89,716.31
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,954.97,705.27
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,926.42,688.59
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,894.88,669.77
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,850.19,641.93
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,803.57,611.95
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,749.95,575.71
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,686.57,530.54
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,600.31,468.8
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,516.5,403.28
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,387.95,283.21
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,249.21,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,105.36,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,9.39,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,18.93,7.03
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,27.91,19.03
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,33.37,24.58
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,38.86,29.81
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,78.96,42.09
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,135.71,78.61
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,194.45,126.53
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,256.69,181.26
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,318.15,236.8
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,381.59,293.09
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,441.31,344.96
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,501.29,395.19
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,558.82,441.36
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,615.48,484.98
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,668.56,524.78
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,719.94,562.04
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,765.9,593.09
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,809.32,621.57
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,847.82,645.89
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,883.24,667.95
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,912.4,686.96
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,937.99,703.71
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,956.86,714.82
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,971.88,723.58
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,979.71,729.21
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,983.59,732.54
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,980.17,731.36
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,972.91,727.92
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,956.41,717.62
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,936.39,705.16
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,905.97,686.69
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,882.74,672.89
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,837.0,642.67
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,789.26,610.39
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,725.08,565.91
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,660.59,518.96
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,571.24,452.95
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,484.63,383.59
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,353.6,257.61
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,187.71,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,6.4,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,8.54,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,18.04,5.44
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,27.09,18.22
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,33.04,24.27
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,39.0,29.93
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,84.31,51.91
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,124.07,84.05
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,166.65,118.91
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,210.9,156.97
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,253.04,194.4
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,294.37,230.46
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,318.68,251.96
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,343.66,272.68
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,419.81,332.53
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,498.99,393.46
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,556.89,436.73
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,611.87,477.1
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,643.35,499.4
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,671.79,519.22
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,705.39,542.34
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,737.25,563.81
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,708.42,540.58
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,680.41,518.28
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,639.62,489.07
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,614.16,470.1
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,595.89,457.13
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,575.63,442.63
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,526.47,407.14
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,455.13,355.31
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,548.03,428.35
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,639.06,496.54
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,603.94,470.46
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,567.6,444.67
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,530.45,420.81
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,492.09,394.92
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,438.57,355.34
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,385.62,314.21
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,322.58,263.01
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,261.67,210.52
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,144.44,101.72
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,13.66,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,16.68,3.21
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,33.1,22.92
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,42.77,32.45
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,52.29,41.39
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,85.61,54.12
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,137.06,88.3
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,176.16,122.67
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,212.93,157.45
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,281.07,213.28
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,359.83,278.82
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,419.71,330.22
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,482.91,383.24
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,538.57,428.84
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,593.97,472.84
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,403.71,326.03
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,137.39,107.97
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,141.29,111.57
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,145.29,114.78
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,275.18,221.69
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,422.33,338.15
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,681.49,543.22
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,915.57,712.32
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,768.96,606.27
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,567.7,452.56
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,777.57,616.42
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,961.38,744.81
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,967.5,748.13
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,959.18,743.6
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,939.76,732.98
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,916.83,719.94
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,883.71,698.19
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,847.73,674.09
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,798.86,640.36
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,748.15,604.25
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,679.34,552.28
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,619.1,504.6
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,526.41,429.39
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,437.55,352.62
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,303.6,214.19
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,130.59,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
