Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,12.53,0.0
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,25.73,16.94
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,33.48,24.77
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,38.97,30.09
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,77.83,42.1
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,134.43,78.26
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,192.37,125.38
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,254.34,179.98
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,315.64,235.8
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,378.84,292.4
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,439.23,345.27
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,500.39,396.97
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,557.28,442.96
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,613.16,486.18
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,665.4,525.83
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,715.87,562.9
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,762.03,593.29
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,805.63,621.01
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,844.1,644.73
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,879.49,666.04
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,908.61,684.2
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,934.15,699.96
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,953.55,710.39
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,969.1,718.4
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,978.12,723.65
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,983.17,726.58
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,980.06,724.45
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,973.03,720.07
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,957.4,710.32
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,938.18,698.4
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,909.68,681.48
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,878.2,662.39
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,834.68,634.85
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,789.32,605.17
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,728.09,563.72
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,674.57,525.31
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,586.8,461.48
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,501.89,392.99
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,366.26,247.14
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,203.03,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,12.33,0.0
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,25.41,16.44
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,30.53,21.92
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,35.71,26.88
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,75.31,38.72
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,133.1,75.11
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,191.97,122.78
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,255.44,178.41
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,316.1,233.3
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,377.96,288.45
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,436.74,339.39
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,495.42,388.42
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,550.83,433.39
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,605.05,475.77
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,655.23,513.67
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,703.28,548.78
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,747.85,579.86
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,789.85,608.36
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,825.5,631.07
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,857.85,651.4
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,783.43,599.45
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,669.28,516.23
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,814.97,622.2
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,936.14,701.1
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,943.6,705.09
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,947.3,708.31
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,873.89,660.43
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,778.25,597.09
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,684.91,534.58
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,599.72,473.76
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,547.86,437.6
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,516.35,415.06
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,482.86,390.76
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,467.67,379.26
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,416.48,339.41
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,365.76,298.58
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,306.78,249.76
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,249.42,199.19
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,132.18,84.63
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,11.1,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,12.81,0.0
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,26.35,17.19
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,32.32,23.75
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,38.34,29.68
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,77.33,41.73
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,135.52,79.05
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,195.31,128.4
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,259.05,185.71
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,323.05,244.75
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,387.35,303.26
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,449.33,358.32
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,511.96,411.9
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,571.51,461.03
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,630.17,507.49
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,683.98,548.53
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,735.84,586.65
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,783.53,619.83
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,828.64,650.14
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,867.97,674.8
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,904.09,696.92
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,934.26,716.06
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,960.77,732.7
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,981.52,745.18
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,998.35,755.22
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,1006.82,760.26
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,1011.2,762.87
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,1008.68,762.28
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,1002.18,759.33
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,986.35,750.37
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,966.86,739.11
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,936.38,720.36
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,902.88,699.31
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,857.79,669.03
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,819.49,642.54
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,753.92,595.95
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,687.9,546.67
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,594.69,477.27
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,504.2,401.97
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,351.61,225.4
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,178.94,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,11.96,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,24.66,15.71
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,30.3,22.05
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,35.99,27.65
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,75.61,39.26
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,135.26,77.09
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,198.68,129.13
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,263.03,186.15
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,326.26,243.14
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,390.69,299.58
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,452.25,351.24
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,513.75,400.24
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,571.24,445.87
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,627.38,488.68
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,680.04,526.39
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,730.58,561.1
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,775.69,590.17
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,817.94,616.46
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,854.76,638.84
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,888.19,658.84
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,830.07,620.11
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,735.71,557.5
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,710.08,541.16
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,679.26,519.88
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,722.66,553.84
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,772.24,589.69
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,880.88,664.04
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,965.0,719.74
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,947.85,708.51
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,927.22,696.63
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,895.78,677.49
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,861.53,656.19
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,824.94,634.07
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,776.51,602.64
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,709.52,555.4
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,642.41,505.61
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,548.51,436.02
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,457.94,361.08
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,250.17,151.1
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,13.66,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,11.36,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,23.2,13.92
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,29.45,20.88
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,35.69,26.92
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,72.99,40.57
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,125.83,73.73
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,152.21,108.38
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,139.32,110.59
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,111.63,89.07
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,74.77,58.88
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,71.46,55.84
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,68.09,52.66
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,101.12,80.07
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,135.28,107.7
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,175.59,140.15
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,229.77,183.03
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,266.34,211.71
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,305.46,242.21
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,236.26,187.14
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,153.29,120.43
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,148.76,117.14
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,144.18,113.42
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,130.3,102.3
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,116.44,91.2
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,123.78,97.3
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,131.59,103.68
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,116.49,91.51
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,101.41,79.38
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,112.73,88.93
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,125.52,99.56
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,114.18,90.38
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,102.88,81.26
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,89.87,70.74
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,76.84,60.0
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,351.93,292.17
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,552.86,442.66
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,458.16,366.47
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,367.81,290.58
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,234.26,132.52
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,76.46,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,13.65,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,27.13,16.97
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,37.37,28.05
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,50.56,40.61
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,82.05,52.51
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,131.67,84.69
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,183.34,125.77
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,241.08,175.42
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,297.73,225.55
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,357.16,277.24
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,418.27,328.87
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,483.35,382.13
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,539.64,426.68
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,595.52,469.16
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,648.01,508.11
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,699.36,544.95
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,744.67,577.84
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,787.67,606.83
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,825.7,630.98
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,860.9,653.02
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,888.42,671.02
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,912.49,686.86
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,914.92,688.49
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,918.64,691.45
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,923.3,694.24
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,924.3,694.72
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,918.9,690.87
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,909.93,684.88
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,888.47,672.27
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,863.79,657.59
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,831.1,637.0
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,795.75,614.23
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,743.09,578.96
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,689.0,541.55
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,619.25,490.97
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,549.84,438.19
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,451.11,362.0
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,356.85,281.97
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,220.91,116.14
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,63.53,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,14.94,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,27.1,16.53
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,37.66,28.16
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,48.05,38.13
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,78.5,50.35
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,129.53,83.95
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,179.08,122.89
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,234.12,169.4
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,288.88,217.17
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,346.58,266.79
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,401.65,313.28
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,457.94,359.18
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,511.33,401.71
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,564.73,442.81
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,615.8,480.57
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,666.48,516.91
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,710.11,548.54
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,751.79,578.15
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,790.44,602.92
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,822.38,622.89
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,848.62,640.17
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,871.64,655.41
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,902.78,677.0
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,930.53,696.3
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,936.91,699.89
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,939.49,701.42
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,935.02,698.15
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,926.84,692.69
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,907.93,681.94
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,885.62,669.0
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,854.45,649.63
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,820.44,627.99
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,771.19,594.69
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,720.16,559.14
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,662.09,517.63
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,597.16,468.76
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,501.69,396.33
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,410.62,318.78
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,208.9,100.09
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,11.52,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,22.49,12.23
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,29.2,20.36
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,35.9,26.86
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,71.48,39.72
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,124.66,72.35
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,179.88,116.12
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,239.22,167.19
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,298.07,219.02
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,359.03,271.56
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,418.99,321.85
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,478.96,370.25
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,534.67,413.84
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,589.66,455.04
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,640.94,492.59
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,690.64,527.75
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,735.1,557.35
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,777.17,583.7
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,814.3,606.42
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,848.52,627.05
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,876.87,644.97
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,901.83,660.79
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,918.08,671.14
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,930.56,679.35
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,937.34,683.11
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,940.36,684.76
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,937.19,682.4
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,930.32,677.92
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,912.96,669.44
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,902.53,665.54
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,873.32,647.94
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,841.2,628.32
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,793.56,598.8
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,744.17,566.92
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,679.65,522.33
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,614.99,475.04
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,520.92,405.48
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,430.22,328.84
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,216.42,92.41
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,10.67,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,20.8,10.3
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,27.58,18.69
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,34.32,25.19
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,69.17,37.63
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,122.4,69.81
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,177.97,113.5
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,237.54,164.45
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,296.49,216.01
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,357.61,268.32
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,416.83,317.49
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,476.68,364.97
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,532.73,408.77
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,585.09,448.34
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,636.41,485.43
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,686.26,520.21
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,730.67,549.84
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,772.75,576.06
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,810.18,598.85
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,844.75,619.59
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,872.92,635.09
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,897.73,648.41
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,915.89,657.56
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,930.43,664.61
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,937.29,669.3
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,940.38,671.94
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,936.74,670.59
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,929.44,667.19
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,922.13,663.92
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,900.95,651.89
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,869.09,634.0
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,834.4,613.94
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,786.57,586.68
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,736.95,556.76
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,668.2,512.07
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,599.48,464.08
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,502.96,391.37
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,421.2,320.05
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,211.31,78.97
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,10.67,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,20.78,9.75
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,28.37,19.37
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,35.88,26.64
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,66.46,36.7
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,118.6,68.63
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,172.61,111.89
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,229.4,161.37
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,285.63,211.47
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,345.14,263.76
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,338.68,266.26
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,301.54,240.38
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,369.03,295.02
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,457.67,365.06
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,552.73,438.72
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,650.19,512.84
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,693.79,546.76
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,735.53,578.72
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,772.58,605.46
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,807.2,630.45
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,745.14,586.71
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,659.01,522.19
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,360.07,293.23
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,19.01,10.28
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,38.92,27.17
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,58.91,44.05
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,277.45,229.58
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,511.45,416.65
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,730.95,588.51
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,926.31,730.31
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,905.97,716.53
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,882.21,702.08
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,836.9,672.16
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,789.5,639.4
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,724.27,590.42
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,658.61,538.23
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,560.96,457.06
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,466.44,367.8
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,232.59,77.86
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
