Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,10.24,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,22.02,10.29
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,28.55,20.1
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,35.13,26.8
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,67.83,36.52
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,124.83,71.47
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,183.81,119.72
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,246.75,176.58
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,308.78,234.66
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,372.69,293.84
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,433.91,349.62
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,495.79,404.19
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,553.41,454.18
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,610.06,501.78
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,663.14,544.23
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,714.5,584.0
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,760.6,617.33
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,804.06,647.17
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,842.74,673.76
2016,11,20,12,0,972.0,66.0,1.8,8.0,607.0,878.24,697.94
2016,11,20,12,15,970.5,65.5,1.8,8.0,603.5,907.07,718.02
2016,11,20,12,30,969.0,65.0,1.8,8.0,600.0,932.27,735.63
2016,11,20,12,45,963.5,65.0,1.8,8.5,588.5,950.84,747.37
2016,11,20,13,0,958.0,65.0,1.8,9.0,577.0,965.49,756.55
2016,11,20,13,15,950.0,64.5,1.8,9.0,558.0,973.26,762.5
2016,11,20,13,30,942.0,64.0,1.8,9.0,539.0,977.06,765.96
2016,11,20,13,45,928.0,63.5,1.85,9.0,512.5,971.28,763.68
2016,11,20,14,0,914.0,63.0,1.9,9.0,486.0,961.66,758.93
2016,11,20,14,15,898.0,61.5,1.85,8.5,453.5,945.07,749.43
2016,11,20,14,30,882.0,60.0,1.8,8.0,421.0,925.01,737.47
2016,11,20,14,45,855.5,58.5,1.8,8.0,382.0,891.95,715.37
2016,11,20,15,0,829.0,57.0,1.8,8.0,343.0,865.79,697.91
2016,11,20,15,15,795.5,53.5,1.7,7.5,300.5,817.93,663.91
2016,11,20,15,30,762.0,50.0,1.6,7.0,258.0,768.19,627.4
2016,11,20,15,45,706.0,46.0,1.55,7.0,212.0,697.08,572.36
2016,11,20,16,0,650.0,42.0,1.5,7.0,166.0,626.01,514.72
2016,11,20,16,15,563.5,35.5,1.3,6.0,122.0,528.51,433.61
2016,11,20,16,30,477.0,29.0,1.1,5.0,78.0,434.25,344.27
2016,11,20,16,45,238.5,14.5,0.95,4.5,39.0,216.87,60.46
2016,11,20,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,12.0,0.65,-1.0,25.0,10.24,0.0
2016,11,21,7,30,364.0,24.0,0.8,0.0,50.0,20.11,8.03
2016,11,21,7,45,474.0,32.0,0.95,0.5,92.0,28.89,20.31
2016,11,21,8,0,584.0,40.0,1.1,1.0,134.0,35.85,27.43
2016,11,21,8,15,646.5,45.5,1.2,1.5,179.0,66.1,36.75
2016,11,21,8,30,709.0,51.0,1.3,2.0,224.0,120.55,69.98
2016,11,21,8,45,751.0,54.0,1.45,2.5,268.0,176.8,115.61
2016,11,21,9,0,793.0,57.0,1.6,3.0,312.0,237.65,170.27
2016,11,21,9,15,820.0,60.0,1.6,3.5,351.5,298.48,227.06
2016,11,21,9,30,847.0,63.0,1.6,4.0,391.0,361.49,285.3
2016,11,21,9,45,871.0,63.0,1.6,4.5,426.0,421.49,339.83
2016,11,21,10,0,895.0,63.0,1.6,5.0,461.0,482.48,393.45
2016,11,21,10,15,907.5,64.5,1.6,5.5,489.0,539.88,442.42
2016,11,21,10,30,920.0,66.0,1.6,6.0,517.0,596.55,489.06
2016,11,21,10,45,930.5,66.0,1.6,6.5,538.0,649.35,531.15
2016,11,21,11,0,941.0,66.0,1.6,7.0,559.0,700.63,570.76
2016,11,21,11,15,946.5,66.5,1.6,7.5,572.5,747.22,604.6
2016,11,21,11,30,952.0,67.0,1.6,8.0,586.0,791.39,634.91
2016,11,21,11,45,954.5,67.0,1.6,8.5,591.5,830.02,660.84
2016,11,21,12,0,957.0,67.0,1.6,9.0,597.0,865.62,684.41
2016,11,21,12,15,956.5,67.0,1.6,9.0,594.5,895.51,705.09
2016,11,21,12,30,956.0,67.0,1.6,9.0,592.0,921.91,723.4
2016,11,21,12,45,953.0,66.5,1.6,9.5,581.5,941.86,735.99
2016,11,21,13,0,950.0,66.0,1.6,10.0,571.0,958.03,746.11
2016,11,21,13,15,943.5,65.5,1.6,10.0,553.0,967.15,752.91
2016,11,21,13,30,937.0,65.0,1.6,10.0,535.0,972.37,757.3
2016,11,21,13,45,927.0,63.5,1.6,10.0,509.5,969.07,756.03
2016,11,21,14,0,917.0,62.0,1.6,10.0,484.0,961.93,752.35
2016,11,21,14,15,901.5,60.5,1.6,10.0,451.5,945.87,742.62
2016,11,21,14,30,886.0,59.0,1.6,10.0,419.0,926.33,730.5
2016,11,21,14,45,864.0,56.5,1.6,10.0,381.0,896.02,710.64
2016,11,21,15,0,842.0,54.0,1.6,10.0,343.0,862.87,688.4
2016,11,21,15,15,809.5,51.0,1.45,9.5,300.5,826.26,662.28
2016,11,21,15,30,777.0,48.0,1.3,9.0,258.0,777.97,626.54
2016,11,21,15,45,727.0,44.0,1.15,8.5,213.0,711.82,575.92
2016,11,21,16,0,677.0,40.0,1.0,8.0,168.0,645.45,522.58
2016,11,21,16,15,592.0,33.5,0.9,7.0,123.0,548.67,443.87
2016,11,21,16,30,507.0,27.0,0.8,6.0,78.0,455.48,355.62
2016,11,21,16,45,253.5,13.5,0.75,5.0,39.0,225.65,48.21
2016,11,21,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,11.0,0.45,-2.0,25.5,9.39,0.0
2016,11,22,7,30,419.0,22.0,0.5,-1.0,51.0,20.16,7.03
2016,11,22,7,45,524.0,29.5,0.6,-0.5,93.5,26.74,18.39
2016,11,22,8,0,629.0,37.0,0.7,0.0,136.0,33.35,25.24
2016,11,22,8,15,689.0,41.5,0.75,0.5,181.5,63.4,33.85
2016,11,22,8,30,749.0,46.0,0.8,1.0,227.0,119.16,67.32
2016,11,22,8,45,653.0,64.0,0.85,1.5,242.5,166.52,111.29
2016,11,22,9,0,557.0,82.0,0.9,2.0,258.0,204.36,151.13
2016,11,22,9,15,577.5,90.0,0.9,2.5,292.5,254.66,197.45
2016,11,22,9,30,598.0,98.0,0.9,3.0,327.0,306.86,244.98
2016,11,22,9,45,526.0,124.5,0.95,4.0,339.0,336.28,273.71
2016,11,22,10,0,454.0,151.0,1.0,5.0,351.0,361.41,296.89
2016,11,22,10,15,553.5,135.0,0.95,5.5,393.5,425.58,349.92
2016,11,22,10,30,653.0,119.0,0.9,6.0,436.0,504.0,412.67
2016,11,22,10,45,803.0,90.5,0.9,6.5,497.0,600.27,488.14
2016,11,22,11,0,953.0,62.0,0.9,7.0,558.0,702.31,565.61
2016,11,22,11,15,957.0,62.5,0.85,7.5,571.0,748.27,596.7
2016,11,22,11,30,961.0,63.0,0.8,8.0,584.0,791.67,624.79
2016,11,22,11,45,963.5,63.0,0.8,9.0,589.0,830.56,648.9
2016,11,22,12,0,966.0,63.0,0.8,10.0,594.0,866.39,670.59
2016,11,22,12,15,964.5,63.0,0.75,10.0,591.0,895.66,689.09
2016,11,22,12,30,963.0,63.0,0.7,10.0,588.0,921.35,705.17
2016,11,22,12,45,955.5,64.0,0.7,10.5,577.0,939.35,715.89
2016,11,22,13,0,948.0,65.0,0.7,11.0,566.0,953.44,724.21
2016,11,22,13,15,940.5,64.0,0.65,11.0,547.5,960.98,728.57
2016,11,22,13,30,933.0,63.0,0.6,11.0,529.0,964.6,730.58
2016,11,22,13,45,922.5,61.5,0.55,11.5,503.0,960.83,726.58
2016,11,22,14,0,912.0,60.0,0.5,12.0,477.0,953.24,720.32
2016,11,22,14,15,896.0,58.0,0.45,12.0,444.5,936.05,709.19
2016,11,22,14,30,880.0,56.0,0.4,12.0,412.0,915.36,695.87
2016,11,22,14,45,858.0,54.0,0.4,12.0,374.0,885.87,677.63
2016,11,22,15,0,836.0,52.0,0.4,12.0,336.0,853.59,657.15
2016,11,22,15,15,803.5,49.0,0.35,11.5,294.0,807.91,626.91
2016,11,22,15,30,771.0,46.0,0.3,11.0,252.0,769.28,600.49
2016,11,22,15,45,720.5,42.0,0.3,10.5,207.5,703.05,553.38
2016,11,22,16,0,670.0,38.0,0.3,10.0,163.0,636.77,503.54
2016,11,22,16,15,585.5,32.0,0.35,9.5,119.5,541.55,428.81
2016,11,22,16,30,501.0,26.0,0.4,9.0,76.0,449.97,343.49
2016,11,22,16,45,250.5,13.0,0.45,9.0,38.0,222.2,31.23
2016,11,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,15,156.0,10.5,0.7,0.5,21.0,8.96,0.0
2016,11,23,7,30,312.0,21.0,0.7,1.0,42.0,17.44,4.04
2016,11,23,7,45,414.5,30.5,0.7,1.5,81.0,25.13,16.68
2016,11,23,8,0,517.0,40.0,0.7,2.0,120.0,32.74,24.42
2016,11,23,8,15,581.0,46.0,0.6,2.5,163.0,59.47,33.16
2016,11,23,8,30,645.0,52.0,0.5,3.0,206.0,113.01,66.08
2016,11,23,8,45,572.5,70.5,0.45,4.0,226.0,158.21,106.54
2016,11,23,9,0,500.0,89.0,0.4,5.0,246.0,196.96,144.83
2016,11,23,9,15,466.5,108.0,0.35,5.5,269.0,234.67,180.92
2016,11,23,9,30,433.0,127.0,0.3,6.0,292.0,271.59,215.24
2016,11,23,9,45,429.0,141.0,0.25,7.0,316.5,311.78,249.77
2016,11,23,10,0,425.0,155.0,0.2,8.0,341.0,351.16,282.2
2016,11,23,10,15,438.5,163.0,0.3,9.0,365.5,392.93,316.15
2016,11,23,10,30,452.0,171.0,0.4,10.0,390.0,435.32,349.7
2016,11,23,10,45,650.0,128.0,0.55,11.0,456.5,545.99,435.98
2016,11,23,11,0,848.0,85.0,0.7,12.0,523.0,662.22,523.68
2016,11,23,11,15,579.0,157.5,0.75,12.0,460.0,586.23,465.24
2016,11,23,11,30,310.0,230.0,0.8,12.0,397.0,477.0,381.13
2016,11,23,11,45,584.5,160.0,0.85,12.5,478.5,646.01,513.06
2016,11,23,12,0,859.0,90.0,0.9,13.0,560.0,818.07,634.65
2016,11,23,12,15,640.5,149.5,0.9,13.0,499.0,734.76,573.93
2016,11,23,12,30,422.0,209.0,0.9,13.0,438.0,624.04,491.66
2016,11,23,12,45,397.5,210.0,0.95,13.5,422.5,599.19,474.87
2016,11,23,13,0,373.0,211.0,1.0,14.0,407.0,589.74,467.85
2016,11,23,13,15,423.5,192.0,1.0,14.0,408.0,642.85,508.43
2016,11,23,13,30,474.0,173.0,1.0,14.0,409.0,676.36,534.27
2016,11,23,13,45,478.5,162.0,1.0,14.0,390.0,674.19,533.55
2016,11,23,14,0,483.0,151.0,1.0,14.0,371.0,669.64,531.59
2016,11,23,14,15,399.5,153.5,0.9,13.5,327.0,596.53,477.28
2016,11,23,14,30,316.0,156.0,0.8,13.0,283.0,502.51,407.03
2016,11,23,14,45,301.5,144.5,0.75,13.0,257.0,475.3,387.44
2016,11,23,15,0,287.0,133.0,0.7,13.0,231.0,447.28,366.17
2016,11,23,15,15,275.5,117.0,0.65,12.0,201.5,414.68,342.3
2016,11,23,15,30,264.0,101.0,0.6,11.0,172.0,381.27,316.91
2016,11,23,15,45,245.0,84.5,0.55,10.5,141.0,340.05,283.43
2016,11,23,16,0,226.0,68.0,0.5,10.0,110.0,298.73,248.52
2016,11,23,16,15,190.0,51.0,0.5,9.0,79.5,243.07,200.44
2016,11,23,16,30,154.0,34.0,0.5,8.0,49.0,206.71,161.24
2016,11,23,16,45,77.0,17.0,0.55,7.5,24.5,103.53,4.85
2016,11,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,0.55,5.5,10.5,8.96,0.0
2016,11,24,7,30,0.0,21.0,0.6,6.0,21.0,17.04,2.2
2016,11,24,7,45,26.5,38.5,0.7,6.5,42.5,30.37,20.69
2016,11,24,8,0,53.0,56.0,0.8,7.0,64.0,42.89,32.94
2016,11,24,8,15,68.5,75.0,0.8,7.5,88.5,60.63,45.53
2016,11,24,8,30,84.0,94.0,0.8,8.0,113.0,84.0,63.93
2016,11,24,8,45,99.5,110.5,0.8,8.5,138.0,107.88,83.53
2016,11,24,9,0,115.0,127.0,0.8,9.0,163.0,133.92,105.45
2016,11,24,9,15,154.5,142.0,0.8,9.5,197.0,167.6,133.22
2016,11,24,9,30,194.0,157.0,0.8,10.0,231.0,206.1,165.22
2016,11,24,9,45,233.0,168.0,0.85,11.0,264.5,251.33,202.39
2016,11,24,10,0,272.0,179.0,0.9,12.0,298.0,296.0,238.65
2016,11,24,10,15,317.5,184.0,0.95,12.5,330.5,342.17,276.12
2016,11,24,10,30,363.0,189.0,1.0,13.0,363.0,392.45,316.32
2016,11,24,10,45,598.5,136.0,1.1,14.0,437.0,521.39,417.2
2016,11,24,11,0,834.0,83.0,1.2,15.0,511.0,649.38,514.1
2016,11,24,11,15,840.0,83.5,1.2,15.5,524.0,692.8,544.85
2016,11,24,11,30,846.0,84.0,1.2,16.0,537.0,734.17,572.89
2016,11,24,11,45,850.5,83.5,1.3,17.0,543.0,770.94,597.02
2016,11,24,12,0,855.0,83.0,1.4,18.0,549.0,805.13,619.16
2016,11,24,12,15,854.5,83.0,1.4,18.0,547.0,832.97,638.0
2016,11,24,12,30,854.0,83.0,1.4,18.0,545.0,857.64,654.75
2016,11,24,12,45,829.0,90.0,1.4,18.5,531.5,865.9,659.17
2016,11,24,13,0,804.0,97.0,1.4,19.0,518.0,869.73,660.91
2016,11,24,13,15,795.5,96.0,1.35,19.0,501.0,875.15,664.51
2016,11,24,13,30,787.0,95.0,1.3,19.0,484.0,877.02,665.81
2016,11,24,13,45,771.5,94.0,1.3,19.5,459.5,868.81,659.9
2016,11,24,14,0,756.0,93.0,1.3,20.0,435.0,863.87,656.45
2016,11,24,14,15,737.0,90.0,1.25,19.5,404.5,843.6,644.36
2016,11,24,14,30,718.0,87.0,1.2,19.0,374.0,820.28,630.24
2016,11,24,14,45,688.0,83.5,1.15,19.0,338.0,783.3,605.24
2016,11,24,15,0,658.0,80.0,1.1,19.0,302.0,744.01,578.28
2016,11,24,15,15,618.5,75.0,0.95,18.0,262.5,692.32,542.62
2016,11,24,15,30,579.0,70.0,0.8,17.0,223.0,639.41,504.8
2016,11,24,15,45,512.5,64.0,0.65,16.5,181.0,561.43,445.86
2016,11,24,16,0,446.0,58.0,0.5,16.0,139.0,484.14,385.18
2016,11,24,16,15,355.5,46.5,0.55,15.5,100.0,384.48,305.8
2016,11,24,16,30,265.0,35.0,0.6,15.0,61.0,292.85,221.6
2016,11,24,16,45,132.5,17.5,0.65,14.5,30.5,144.18,0.0
2016,11,24,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.0,0.45,7.5,17.0,10.24,0.0
2016,11,25,7,30,162.0,24.0,0.5,8.0,34.0,18.69,0.94
2016,11,25,7,45,264.0,38.0,0.55,8.5,70.0,29.42,19.54
2016,11,25,8,0,366.0,52.0,0.6,9.0,106.0,40.04,30.09
2016,11,25,8,15,436.0,61.5,0.55,9.5,147.0,65.9,41.68
2016,11,25,8,30,506.0,71.0,0.5,10.0,188.0,111.47,69.05
2016,11,25,8,45,552.5,78.0,0.5,11.0,228.5,159.82,105.97
2016,11,25,9,0,599.0,85.0,0.5,12.0,269.0,213.66,150.91
2016,11,25,9,15,352.5,121.5,0.45,12.5,233.5,212.95,162.09
2016,11,25,9,30,106.0,158.0,0.4,13.0,198.0,176.91,140.55
2016,11,25,9,45,245.0,159.0,0.4,14.0,262.0,247.48,196.17
2016,11,25,10,0,384.0,160.0,0.4,15.0,326.0,335.76,264.95
2016,11,25,10,15,345.5,178.5,0.4,15.5,335.0,350.51,277.0
2016,11,25,10,30,307.0,197.0,0.4,16.0,344.0,368.7,291.33
2016,11,25,10,45,392.5,188.0,0.4,17.0,384.0,430.1,338.17
2016,11,25,11,0,478.0,179.0,0.4,18.0,424.0,510.95,397.51
2016,11,25,11,15,511.0,174.5,0.45,18.5,442.0,554.64,429.24
2016,11,25,11,30,544.0,170.0,0.5,19.0,460.0,599.19,461.49
2016,11,25,11,45,516.5,181.0,0.55,19.5,458.0,614.13,471.31
2016,11,25,12,0,489.0,192.0,0.6,20.0,456.0,625.54,478.78
2016,11,25,12,15,536.5,175.5,0.65,20.0,464.5,666.42,509.49
2016,11,25,12,30,584.0,159.0,0.7,20.0,473.0,706.94,539.43
2016,11,25,12,45,484.0,182.5,0.75,20.0,440.0,662.37,507.06
2016,11,25,13,0,384.0,206.0,0.8,20.0,407.0,592.85,457.69
2016,11,25,13,15,425.0,189.5,0.8,20.0,404.5,640.23,493.47
2016,11,25,13,30,466.0,173.0,0.8,20.0,402.0,667.69,514.15
2016,11,25,13,45,519.0,151.0,0.8,20.0,394.0,697.69,537.0
2016,11,25,14,0,572.0,129.0,0.8,20.0,386.0,733.23,562.26
2016,11,25,14,15,541.5,125.0,0.75,19.5,355.0,693.34,535.24
2016,11,25,14,30,511.0,121.0,0.7,19.0,324.0,659.91,513.36
2016,11,25,14,45,470.5,119.5,0.65,19.0,293.0,618.86,484.57
2016,11,25,15,0,430.0,118.0,0.6,19.0,262.0,576.8,454.41
2016,11,25,15,15,402.5,106.0,0.6,18.5,227.5,532.18,422.96
2016,11,25,15,30,375.0,94.0,0.6,18.0,193.0,486.92,389.8
2016,11,25,15,45,321.0,82.0,0.6,17.5,155.5,419.02,337.37
2016,11,25,16,0,267.0,70.0,0.6,17.0,118.0,353.06,284.34
2016,11,25,16,15,204.5,53.5,0.55,17.0,84.5,260.47,207.8
2016,11,25,16,30,142.0,37.0,0.5,17.0,51.0,187.75,140.27
2016,11,25,16,45,71.0,18.5,0.5,17.0,25.5,89.56,0.0
2016,11,25,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.0,10.5,0.75,3.5,18.0,8.96,0.0
2016,11,26,7,30,266.0,21.0,0.9,4.0,36.0,17.58,0.0
2016,11,26,7,45,392.0,31.5,1.1,4.5,76.5,26.17,16.87
2016,11,26,8,0,518.0,42.0,1.3,5.0,117.0,34.69,25.69
2016,11,26,8,15,588.5,48.5,1.4,5.5,161.5,59.33,33.68
2016,11,26,8,30,659.0,55.0,1.5,6.0,206.0,111.6,63.98
2016,11,26,8,45,706.5,59.5,1.6,6.5,249.5,169.07,109.13
2016,11,26,9,0,754.0,64.0,1.7,7.0,293.0,229.38,161.76
2016,11,26,9,15,784.0,67.5,1.7,7.5,332.5,288.93,216.3
2016,11,26,9,30,814.0,71.0,1.7,8.0,372.0,351.1,272.88
2016,11,26,9,45,842.5,71.0,1.7,8.5,408.0,411.52,326.98
2016,11,26,10,0,871.0,71.0,1.7,9.0,444.0,473.56,380.8
2016,11,26,10,15,885.0,73.0,1.65,9.0,472.0,531.71,430.41
2016,11,26,10,30,899.0,75.0,1.6,9.0,500.0,589.4,477.97
2016,11,26,10,45,911.0,75.0,1.6,9.5,522.0,639.18,517.55
2016,11,26,11,0,923.0,75.0,1.6,10.0,544.0,690.65,557.08
2016,11,26,11,15,928.5,76.0,1.55,10.0,557.5,737.2,592.15
2016,11,26,11,30,934.0,77.0,1.5,10.0,571.0,781.43,622.9
2016,11,26,11,45,938.0,76.5,1.5,10.5,577.5,820.26,648.79
2016,11,26,12,0,942.0,76.0,1.5,11.0,584.0,856.23,672.45
2016,11,26,12,15,941.5,76.0,1.5,11.0,581.5,886.03,692.9
2016,11,26,12,30,941.0,76.0,1.5,11.0,579.0,912.42,711.05
2016,11,26,12,45,938.5,75.0,1.5,11.5,569.0,932.3,723.48
2016,11,26,13,0,936.0,74.0,1.5,12.0,559.0,948.48,733.52
2016,11,26,13,15,929.0,73.0,1.5,12.0,541.5,956.81,739.7
2016,11,26,13,30,922.0,72.0,1.5,12.0,524.0,961.29,743.51
2016,11,26,13,45,913.0,70.0,1.55,12.0,499.0,958.76,743.5
2016,11,26,14,0,904.0,68.0,1.6,12.0,474.0,952.44,741.09
2016,11,26,14,15,887.5,66.0,1.55,11.5,441.5,935.43,731.26
2016,11,26,14,30,871.0,64.0,1.5,11.0,409.0,924.95,726.03
2016,11,26,14,45,849.0,61.0,1.5,11.0,371.5,894.47,705.96
2016,11,26,15,0,827.0,58.0,1.5,11.0,334.0,860.99,683.49
2016,11,26,15,15,791.5,55.0,1.35,10.5,291.5,812.71,648.9
2016,11,26,15,30,756.0,52.0,1.2,10.0,249.0,762.48,611.69
2016,11,26,15,45,702.0,47.0,1.1,9.5,204.0,692.44,558.59
2016,11,26,16,0,648.0,42.0,1.0,9.0,159.0,622.28,502.67
2016,11,26,16,15,555.0,35.0,0.9,8.0,115.0,519.63,418.93
2016,11,26,16,30,462.0,28.0,0.8,7.0,71.0,420.56,321.99
2016,11,26,16,45,231.0,14.0,0.7,6.5,35.5,207.78,0.0
2016,11,26,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,10.5,0.45,-1.5,16.5,8.96,0.0
2016,11,27,7,30,227.0,21.0,0.5,-1.0,33.0,17.6,0.0
2016,11,27,7,45,354.5,32.0,0.6,-0.5,72.0,26.6,17.47
2016,11,27,8,0,482.0,43.0,0.7,0.0,111.0,35.51,26.97
2016,11,27,8,15,555.0,50.0,0.65,0.5,154.5,58.61,34.92
2016,11,27,8,30,628.0,57.0,0.6,1.0,198.0,109.35,64.62
2016,11,27,8,45,677.0,61.5,0.55,2.0,241.5,162.97,106.52
2016,11,27,9,0,726.0,66.0,0.5,3.0,285.0,223.85,159.2
2016,11,27,9,15,757.0,69.5,0.45,4.0,324.0,281.96,211.57
2016,11,27,9,30,788.0,73.0,0.4,5.0,363.0,342.84,265.65
2016,11,27,9,45,809.0,76.0,0.35,6.0,397.5,401.78,316.71
2016,11,27,10,0,830.0,79.0,0.3,7.0,432.0,461.71,366.46
2016,11,27,10,15,845.0,81.0,0.3,7.5,460.0,518.32,412.73
2016,11,27,10,30,860.0,83.0,0.3,8.0,488.0,574.66,457.06
2016,11,27,10,45,870.0,84.0,0.3,8.5,509.0,626.38,496.41
2016,11,27,11,0,880.0,85.0,0.3,9.0,530.0,676.75,533.46
2016,11,27,11,15,886.0,86.0,0.3,9.0,543.5,722.77,567.26
2016,11,27,11,30,892.0,87.0,0.3,9.0,557.0,766.63,597.54
2016,11,27,11,45,894.0,87.5,0.35,9.5,563.0,804.47,622.58
2016,11,27,12,0,896.0,88.0,0.4,10.0,569.0,839.45,645.59
2016,11,27,12,15,895.0,88.0,0.4,10.0,566.5,868.32,664.61
2016,11,27,12,30,894.0,88.0,0.4,10.0,564.0,893.85,681.47
2016,11,27,12,45,887.5,88.0,0.45,10.5,553.5,911.11,692.73
2016,11,27,13,0,881.0,88.0,0.5,11.0,543.0,924.63,701.78
2016,11,27,13,15,873.0,87.0,0.5,11.0,525.0,931.81,706.98
2016,11,27,13,30,865.0,86.0,0.5,11.0,507.0,935.21,709.94
2016,11,27,13,45,846.5,85.5,0.5,11.0,481.0,925.65,704.49
2016,11,27,14,0,828.0,85.0,0.5,11.0,455.0,912.31,696.81
2016,11,27,14,15,809.5,82.5,0.5,11.0,423.5,892.92,685.13
2016,11,27,14,30,791.0,80.0,0.5,11.0,392.0,870.12,671.12
2016,11,27,14,45,756.5,78.0,0.55,11.0,354.0,837.32,651.02
2016,11,27,15,0,722.0,76.0,0.6,11.0,316.0,795.47,624.06
2016,11,27,15,15,681.0,71.5,0.5,10.5,274.5,742.4,586.72
2016,11,27,15,30,640.0,67.0,0.4,10.0,233.0,687.95,547.15
2016,11,27,15,45,572.0,61.0,0.35,9.5,189.0,607.72,487.47
2016,11,27,16,0,504.0,55.0,0.3,9.0,145.0,528.21,425.56
2016,11,27,16,15,401.5,44.5,0.35,8.0,103.5,418.66,338.22
2016,11,27,16,30,299.0,34.0,0.4,7.0,62.0,314.65,241.18
2016,11,27,16,45,149.5,17.0,0.45,6.5,31.0,158.08,0.0
2016,11,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,0.45,0.5,7.5,6.4,0.0
2016,11,28,7,30,0.0,15.0,0.5,1.0,15.0,12.39,0.0
2016,11,28,7,45,7.5,32.0,0.6,1.5,33.0,25.67,16.27
2016,11,28,8,0,15.0,49.0,0.7,2.0,51.0,38.36,29.27
2016,11,28,8,15,24.0,66.5,0.65,2.5,71.5,52.86,40.6
2016,11,28,8,30,33.0,84.0,0.6,3.0,92.0,70.54,55.53
2016,11,28,8,45,41.0,100.5,0.6,3.5,111.5,88.82,71.14
2016,11,28,9,0,49.0,117.0,0.6,4.0,131.0,108.39,87.95
2016,11,28,9,15,24.5,115.0,0.6,4.5,122.0,104.51,85.57
2016,11,28,9,30,0.0,113.0,0.6,5.0,113.0,94.4,77.35
2016,11,28,9,45,8.0,134.5,0.65,5.5,138.0,116.46,96.01
2016,11,28,10,0,16.0,156.0,0.7,6.0,163.0,139.92,115.62
2016,11,28,10,15,47.0,179.0,0.75,6.5,201.0,184.49,152.88
2016,11,28,10,30,78.0,202.0,0.8,7.0,239.0,227.99,188.79
2016,11,28,10,45,63.0,206.0,0.9,7.5,236.5,228.5,188.7
2016,11,28,11,0,48.0,210.0,1.0,8.0,234.0,227.51,187.45
2016,11,28,11,15,109.0,224.5,1.0,8.0,281.5,288.64,238.58
2016,11,28,11,30,170.0,239.0,1.0,8.0,329.0,368.8,303.65
2016,11,28,11,45,199.5,239.5,1.0,8.5,346.0,401.71,329.34
2016,11,28,12,0,229.0,240.0,1.0,9.0,363.0,436.15,356.31
2016,11,28,12,15,246.5,237.0,1.0,9.0,368.5,474.69,386.32
2016,11,28,12,30,264.0,234.0,1.0,9.0,374.0,497.31,404.14
2016,11,28,12,45,268.5,228.5,1.0,9.5,369.0,505.35,409.98
2016,11,28,13,0,273.0,223.0,1.0,10.0,364.0,512.42,415.24
2016,11,28,13,15,298.0,211.0,1.0,10.0,360.0,529.2,429.33
2016,11,28,13,30,323.0,199.0,1.0,10.0,356.0,545.11,442.7
2016,11,28,13,45,309.5,194.0,1.05,10.5,338.5,532.98,433.38
2016,11,28,14,0,296.0,189.0,1.1,11.0,321.0,519.6,423.34
2016,11,28,14,15,159.0,169.0,1.05,10.5,239.5,349.32,288.74
2016,11,28,14,30,22.0,149.0,1.0,10.0,158.0,163.39,134.18
2016,11,28,14,45,18.0,136.0,0.95,10.0,143.0,147.92,121.93
2016,11,28,15,0,14.0,123.0,0.9,10.0,128.0,132.63,109.06
2016,11,28,15,15,9.5,107.5,0.8,9.5,111.0,113.85,93.17
2016,11,28,15,30,5.0,92.0,0.7,9.0,94.0,95.19,77.14
2016,11,28,15,45,2.5,75.5,0.6,9.0,76.5,76.92,61.13
2016,11,28,16,0,0.0,59.0,0.5,9.0,59.0,58.47,44.77
2016,11,28,16,15,0.0,42.0,0.55,8.5,42.0,40.69,28.99
2016,11,28,16,30,0.0,25.0,0.6,8.0,25.0,21.52,11.46
2016,11,28,16,45,0.0,12.5,0.65,7.5,12.5,10.3,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,5.0,2.8,15.0,5.0,4.27,0.0
2016,11,29,7,30,0.0,10.0,2.8,15.0,10.0,8.23,0.0
2016,11,29,7,45,0.0,25.0,2.8,15.5,25.0,20.54,10.77
2016,11,29,8,0,0.0,40.0,2.8,16.0,40.0,32.34,22.26
2016,11,29,8,15,0.0,58.0,2.8,16.0,58.0,46.45,33.43
2016,11,29,8,30,0.0,76.0,2.8,16.0,76.0,61.33,46.33
2016,11,29,8,45,6.5,92.5,2.8,16.5,94.5,76.42,58.86
2016,11,29,9,0,13.0,109.0,2.8,17.0,113.0,92.56,72.12
2016,11,29,9,15,18.0,123.5,2.8,17.0,129.5,107.63,84.64
2016,11,29,9,30,23.0,138.0,2.8,17.0,146.0,123.45,97.74
2016,11,29,9,45,11.5,86.5,2.8,17.5,90.5,76.46,58.67
2016,11,29,10,0,0.0,35.0,2.8,18.0,35.0,28.91,18.78
2016,11,29,10,15,0.0,90.0,2.75,18.0,90.0,75.0,57.34
2016,11,29,10,30,0.0,145.0,2.7,18.0,145.0,123.68,97.42
2016,11,29,10,45,0.0,108.0,2.7,18.5,108.0,90.73,69.95
2016,11,29,11,0,0.0,71.0,2.7,19.0,71.0,58.9,43.49
2016,11,29,11,15,0.0,40.5,2.65,19.0,40.5,33.51,22.37
2016,11,29,11,30,0.0,10.0,2.6,19.0,10.0,8.25,1.26
2016,11,29,11,45,0.0,11.0,2.55,19.0,11.0,9.08,1.95
2016,11,29,12,0,0.0,12.0,2.5,19.0,12.0,9.91,2.64
2016,11,29,12,15,0.0,49.0,2.45,19.0,49.0,40.59,28.24
2016,11,29,12,30,0.0,86.0,2.4,19.0,86.0,71.46,53.79
2016,11,29,12,45,0.0,47.0,2.4,19.0,47.0,38.92,26.85
2016,11,29,13,0,0.0,8.0,2.4,19.0,8.0,6.6,0.0
2016,11,29,13,15,21.0,103.0,2.35,19.0,113.5,114.51,90.36
2016,11,29,13,30,42.0,198.0,2.3,19.0,219.0,244.88,196.24
2016,11,29,13,45,21.0,164.5,2.3,19.5,175.0,171.41,136.17
2016,11,29,14,0,0.0,131.0,2.3,20.0,131.0,117.34,91.46
2016,11,29,14,15,374.5,100.5,2.2,20.0,247.0,502.62,408.88
2016,11,29,14,30,749.0,70.0,2.1,20.0,363.0,817.09,639.0
2016,11,29,14,45,726.5,67.0,2.05,20.0,329.0,787.53,615.45
2016,11,29,15,0,704.0,64.0,2.0,20.0,295.0,755.36,593.0
2016,11,29,15,15,668.0,60.0,1.85,19.5,256.5,707.52,558.84
2016,11,29,15,30,632.0,56.0,1.7,19.0,218.0,665.48,527.79
2016,11,29,15,45,561.0,52.0,1.55,19.0,176.5,586.48,466.76
2016,11,29,16,0,490.0,48.0,1.4,19.0,135.0,508.74,404.54
2016,11,29,16,15,396.5,39.0,1.3,18.5,96.5,409.21,323.44
2016,11,29,16,30,303.0,30.0,1.2,18.0,58.0,315.14,233.05
2016,11,29,16,45,151.5,15.0,1.1,17.5,29.0,156.26,0.0
2016,11,29,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,5.12,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,9.89,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,23.39,12.87
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,36.17,25.64
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,50.87,36.82
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,69.24,51.63
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,88.64,67.54
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,109.48,84.79
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,129.59,101.53
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,150.79,119.1
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,183.65,145.71
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,226.98,180.76
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,236.56,188.9
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,235.11,187.96
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,242.66,193.76
