Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,249.32,198.65
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,351.2,281.1
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,465.42,370.75
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,449.72,356.81
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,413.81,328.17
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,491.49,389.43
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,556.44,439.89
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,342.21,274.29
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,83.29,63.03
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,249.16,200.63
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,404.52,323.83
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,484.83,387.49
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,544.89,435.63
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,526.6,421.81
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,506.98,407.39
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,481.7,388.84
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,455.12,368.96
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,418.94,341.44
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,382.2,312.65
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,329.98,269.76
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,278.69,226.36
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,215.54,172.08
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,154.17,112.92
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,72.75,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,6.83,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,13.66,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,22.67,12.45
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,30.74,21.61
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,50.59,27.88
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,102.98,55.53
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,157.9,96.86
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,218.0,148.36
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,277.77,202.45
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,340.0,258.55
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,399.22,311.6
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,459.39,363.96
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,516.32,412.52
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,572.71,459.1
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,624.76,500.42
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,675.26,539.33
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,721.91,574.87
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,766.28,606.01
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,803.93,631.48
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,838.6,654.74
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,868.08,674.94
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,894.16,692.84
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,913.26,705.36
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,928.65,715.51
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,936.72,720.84
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,940.98,723.78
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,937.76,722.49
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,930.84,718.87
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,914.29,709.35
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,894.34,697.49
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,874.28,684.76
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,841.33,662.51
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,794.37,628.34
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,745.54,591.63
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,676.92,539.29
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,608.32,484.41
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,507.46,403.15
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,410.43,305.66
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,201.29,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,6.4,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,12.8,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,22.2,12.05
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,30.72,22.01
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,48.98,28.05
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,99.93,55.04
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,153.77,95.85
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,212.71,146.64
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,271.32,200.23
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,332.55,256.11
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,391.93,309.67
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,452.23,362.4
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,506.82,408.75
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,562.3,454.09
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,613.87,495.29
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,664.03,534.19
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,710.17,569.56
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,754.13,600.79
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,791.52,626.29
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,826.02,649.64
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,855.44,669.87
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,881.58,687.86
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,903.53,702.52
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,922.02,714.9
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,930.54,721.16
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,935.29,725.12
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,931.92,724.45
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,924.85,721.42
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,909.56,711.32
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,890.92,698.93
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,871.44,686.51
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,839.09,664.56
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,791.57,630.81
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,742.23,594.4
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,673.62,541.5
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,605.01,486.05
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,505.52,405.09
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,409.73,307.27
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,200.9,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,10.24,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,20.49,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,25.08,13.87
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,29.9,21.33
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,46.92,27.31
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,99.84,56.16
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,153.26,96.49
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,212.13,147.19
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,245.01,184.85
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,258.9,204.6
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,280.37,227.08
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,284.78,233.46
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,417.29,341.24
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,562.34,455.72
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,512.59,415.97
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,416.95,340.08
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,504.32,410.46
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,587.67,474.47
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,710.05,565.93
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,820.19,641.08
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,753.19,592.26
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,650.85,517.72
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,628.6,502.35
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,583.81,469.42
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,479.41,388.84
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,351.5,287.48
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,650.0,527.26
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,912.84,710.07
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,895.19,694.5
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,874.15,681.44
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,842.62,660.92
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,808.27,638.02
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,758.54,603.52
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,707.08,566.5
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,636.53,513.42
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,575.57,464.79
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,473.95,382.16
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,377.76,284.92
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,184.96,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,11.1,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,22.53,11.37
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,33.75,24.72
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,49.73,36.5
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,76.4,56.2
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,103.15,78.36
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,132.11,103.62
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,160.54,128.74
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,190.53,155.18
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,193.11,159.42
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,182.43,151.39
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,201.39,167.61
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,220.93,183.99
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,229.86,191.33
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,238.26,198.17
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,242.49,201.38
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,246.21,204.15
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,226.9,187.56
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,192.49,158.58
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,227.2,187.63
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,249.49,205.87
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,205.35,169.35
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,177.47,146.18
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,139.57,114.8
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,102.23,83.3
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,71.4,56.99
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,43.87,33.13
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,89.12,73.06
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,145.26,121.54
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,130.13,108.4
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,115.13,95.56
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,98.62,81.4
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,82.16,67.02
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,65.73,52.42
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,48.9,37.3
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,32.86,22.75
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,17.34,8.16
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,8.65,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,15.36,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,21.03,9.54
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,29.76,20.9
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,44.63,27.42
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,92.1,52.17
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,142.79,89.48
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,199.54,137.04
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,256.88,188.43
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,315.71,241.5
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,279.77,223.68
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,190.66,156.17
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,259.38,213.52
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,340.77,279.81
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,489.5,398.57
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,643.7,517.11
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,688.49,549.65
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,731.19,580.21
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,767.98,604.6
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,802.07,626.89
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,829.81,645.01
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,854.3,660.85
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,871.79,672.79
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,885.72,682.5
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,892.27,688.61
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,895.14,692.49
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,776.31,610.55
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,636.91,511.27
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,480.5,392.77
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,327.57,270.62
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,304.81,253.66
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,281.75,235.14
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,254.99,213.69
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,227.92,191.42
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,195.05,163.57
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,162.08,134.81
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,121.03,97.93
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,78.99,56.89
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,35.43,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.41,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.82,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.23,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.64,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,2.05,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.46,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,2.88,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.29,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,10.29,3.52
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,17.32,9.74
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,94.91,77.86
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,179.86,150.6
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,107.16,87.94
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,43.89,32.82
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,39.74,29.21
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,35.59,25.57
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,55.57,42.96
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,75.85,60.47
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,83.05,66.65
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,90.45,73.02
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,200.09,167.78
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,312.99,261.92
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,150.77,125.85
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,7.42,0.85
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,21.88,13.6
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,36.39,26.35
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,23.52,15.1
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,10.71,3.83
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,9.47,2.75
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,8.22,1.67
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,7.4,0.93
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,6.57,0.18
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,241.49,208.91
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,454.8,379.74
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,357.4,294.0
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,267.5,203.16
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,129.87,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,11.1,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,19.59,7.09
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,28.29,19.4
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,40.87,24.99
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,92.41,51.1
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,144.25,88.69
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,202.45,137.82
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,259.99,190.05
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,320.37,245.0
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,379.71,297.86
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,440.57,350.3
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,495.11,396.17
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,550.58,440.88
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,602.27,480.97
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,652.65,518.53
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,698.78,551.91
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,742.8,581.26
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,780.3,604.58
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,814.98,625.65
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,844.63,644.24
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,871.03,660.62
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,890.86,671.44
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,907.12,680.06
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,915.53,685.88
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,920.22,689.54
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,915.94,687.53
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,908.02,683.37
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,891.96,673.93
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,882.42,668.9
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,850.52,649.47
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,815.8,627.93
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,767.9,597.42
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,718.23,564.16
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,646.84,512.93
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,575.52,458.65
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,475.45,377.74
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,391.7,289.98
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,191.38,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,5.97,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,18.27,5.42
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,30.17,20.94
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,44.17,32.53
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,62.71,47.64
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,82.14,64.01
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,103.07,82.0
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,123.7,100.1
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,145.46,119.2
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,140.85,116.19
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,127.23,104.82
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,219.19,182.7
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,322.13,268.55
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,311.72,259.94
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,305.5,254.61
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,397.65,331.65
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,487.3,404.9
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,510.23,422.33
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,532.25,439.34
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,623.65,512.37
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,710.61,579.85
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,654.31,534.79
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,580.8,477.05
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,573.57,473.39
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,564.47,467.7
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,595.05,492.55
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,604.7,501.37
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,448.87,376.99
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,295.2,249.29
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,277.67,235.87
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,259.81,221.28
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,236.75,202.18
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,213.36,182.34
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,184.11,156.54
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,154.53,129.88
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,118.43,96.89
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,81.2,59.54
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,36.51,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,9.39,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,19.15,5.23
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,28.29,19.7
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,39.08,30.57
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,90.86,49.13
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,146.23,90.0
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,207.09,142.91
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,267.85,199.91
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,331.42,259.99
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,392.83,317.74
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,454.16,373.99
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,512.26,425.01
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,569.94,473.7
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,624.06,518.14
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,676.83,560.02
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,724.07,597.45
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,769.01,630.8
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,809.58,658.7
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,847.28,684.23
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,878.49,705.37
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,906.31,724.04
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,927.62,738.98
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,945.24,751.51
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,954.6,758.45
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,960.06,762.94
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,958.7,762.85
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,953.51,760.31
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,937.91,750.54
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,918.78,738.33
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,889.7,718.8
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,866.9,703.42
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,819.91,668.38
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,770.87,630.76
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,701.7,576.17
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,632.24,518.76
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,531.58,434.42
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,434.58,332.21
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,213.24,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,12.97,0.98
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,29.19,20.51
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,38.84,30.46
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,88.31,48.99
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,141.67,88.09
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,200.78,139.08
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,259.48,193.41
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,321.15,250.73
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,381.16,306.42
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,442.83,362.07
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,500.7,412.38
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,555.57,458.52
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,608.74,502.22
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,660.81,543.73
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,707.99,580.72
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,753.01,613.96
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,792.55,641.58
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,829.37,667.09
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,860.46,688.77
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,888.26,708.14
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,909.43,721.66
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,926.97,732.76
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,936.57,738.82
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,942.36,742.45
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,940.72,742.14
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,935.3,739.44
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,920.46,728.25
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,902.19,714.74
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,873.49,694.8
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,841.91,672.55
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,805.51,648.21
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,757.8,614.28
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,689.77,563.27
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,621.52,509.1
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,522.62,426.84
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,427.67,327.49
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,209.72,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
