Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,12.12,0.0
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,27.21,18.49
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,35.61,27.23
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,83.4,45.59
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,134.74,82.66
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,191.86,131.65
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,249.25,184.57
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,309.77,240.86
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,368.27,294.78
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,428.06,348.33
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,384.45,318.41
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,293.86,245.82
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,410.87,343.81
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,532.55,441.94
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,555.76,459.64
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,569.11,470.26
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,588.79,485.24
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,605.62,497.69
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,489.03,404.64
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,361.7,300.19
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,641.57,530.5
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,892.71,714.0
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,683.14,558.09
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,419.13,348.9
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,409.3,343.59
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,398.68,335.73
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,223.07,189.96
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,40.53,30.15
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,36.36,26.69
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,32.21,23.04
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,28.05,19.45
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,23.91,15.8
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,19.35,11.68
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,14.81,7.53
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,10.27,3.32
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,5.74,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,2.87,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.28,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,6.56,0.0
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,10.68,3.99
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,14.81,7.36
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,19.77,11.84
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,24.74,16.31
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,28.88,20.01
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,33.04,23.67
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,26.82,18.1
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,20.62,12.57
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,69.49,55.17
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,121.45,99.36
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,115.26,93.66
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,109.02,88.11
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,100.48,80.65
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,91.96,73.23
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,184.8,151.82
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,280.41,230.01
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,432.59,353.97
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,562.57,456.04
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,564.77,456.33
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,565.07,456.37
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,729.09,581.84
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,862.65,675.34
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,858.39,670.26
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,850.63,664.58
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,836.71,654.58
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,819.55,642.31
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,791.53,622.22
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,768.04,605.09
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,722.44,572.88
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,675.3,538.46
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,612.01,490.09
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,548.87,439.51
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,451.07,360.78
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,358.04,269.87
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,177.49,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,5.33,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,10.69,3.58
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,16.47,9.3
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,22.26,13.97
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,28.48,19.59
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,34.7,25.14
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,40.52,30.24
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,46.35,35.28
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,84.39,67.98
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,124.55,101.72
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,162.12,133.06
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,198.34,163.13
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,215.89,177.28
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,234.09,191.92
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,219.77,179.74
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,191.6,156.24
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,173.24,140.74
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,154.01,124.39
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,239.47,196.23
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,319.04,261.31
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,287.27,234.85
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,253.91,207.6
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,366.38,301.19
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,483.1,393.78
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,368.66,302.21
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,252.73,207.93
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,201.47,166.31
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,134.96,110.46
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,120.3,98.31
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,105.77,85.95
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,92.0,74.38
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,78.18,62.57
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,62.22,48.69
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,45.9,34.3
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,31.12,21.03
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,17.33,8.2
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,8.64,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,12.6,0.0
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,25.88,16.68
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,31.74,23.25
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,77.57,41.8
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,131.1,79.31
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,188.98,127.48
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,230.94,169.37
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,269.32,208.31
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,320.88,255.7
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,373.72,302.98
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,373.22,306.97
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,350.06,290.26
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,372.23,308.93
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,392.13,324.8
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,443.2,366.48
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,511.89,420.64
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,555.89,453.89
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,600.88,487.46
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,620.17,501.42
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,637.52,514.08
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,592.28,478.29
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,524.58,426.04
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,496.23,404.38
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,446.54,365.95
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,371.12,305.72
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,275.21,227.75
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,229.43,190.81
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,183.33,152.38
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,151.56,126.06
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,136.54,113.47
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,118.82,98.48
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,101.26,83.35
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,80.84,65.28
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,60.42,46.96
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,42.45,30.8
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,23.04,12.87
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,10.72,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,11.95,0.0
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,24.7,15.71
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,29.91,21.8
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,78.43,40.03
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,133.95,78.85
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,195.09,131.34
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,255.98,188.56
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,319.95,249.72
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,381.4,308.58
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,444.1,367.24
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,503.1,421.19
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,561.7,473.05
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,616.53,519.58
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,670.02,563.52
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,718.3,603.11
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,764.28,638.58
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,805.54,669.11
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,843.86,697.26
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,875.26,720.15
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,903.16,740.52
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,924.7,756.28
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,942.45,769.45
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,953.25,777.14
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,960.14,782.19
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,958.55,781.9
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,953.07,779.0
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,938.77,770.48
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,920.89,759.37
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,892.4,739.47
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,861.05,717.04
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,816.44,682.73
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,778.22,652.15
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,708.68,596.67
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,638.89,538.31
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,540.16,452.25
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,444.9,352.5
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,219.79,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,12.48,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,24.85,16.05
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,35.34,27.24
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,69.31,45.12
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,107.86,73.7
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,151.03,110.5
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,193.42,148.95
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,239.26,191.09
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,264.6,218.31
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,273.58,229.83
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,243.93,206.95
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,199.09,169.12
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,147.52,125.03
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,88.31,73.06
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,105.98,88.5
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,124.26,104.06
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,143.66,120.83
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,164.07,138.39
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,182.1,153.98
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,201.17,170.41
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,241.68,205.22
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,268.29,228.1
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,213.39,181.08
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,143.45,120.62
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,115.9,97.12
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,88.86,73.62
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,100.23,83.82
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,113.2,95.32
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,102.67,86.17
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,92.2,77.04
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,80.58,66.77
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,68.96,56.37
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,55.39,44.17
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,41.59,31.61
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,28.74,19.72
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,17.33,8.74
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,8.64,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,3.69,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,7.39,0.63
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,13.16,6.4
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,18.95,11.27
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,24.33,16.26
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,29.72,21.22
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,35.11,26.13
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,40.52,31.0
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,40.94,31.27
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,41.36,31.54
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,180.37,153.72
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,328.81,280.73
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,203.73,174.27
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,48.05,37.0
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,153.38,130.19
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,269.25,229.42
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,249.47,211.4
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,227.59,192.02
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,230.36,194.43
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,233.18,196.83
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,532.81,452.39
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,803.15,661.5
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,809.98,663.67
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,813.59,666.45
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,806.35,660.65
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,795.9,652.68
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,776.5,638.77
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,754.21,622.69
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,723.88,600.76
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,691.19,576.61
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,640.67,537.75
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,588.9,496.82
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,516.34,437.7
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,444.35,376.89
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,350.51,295.52
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,264.67,211.06
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,131.6,9.35
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,11.76,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,24.02,13.84
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,30.23,20.87
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,66.19,35.21
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,91.83,61.09
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,84.19,65.28
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,101.15,79.64
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,118.98,94.63
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,128.74,102.81
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,132.93,106.08
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,145.27,116.27
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,157.91,126.61
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,114.43,90.42
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,70.69,53.78
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,48.05,34.85
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,25.62,16.0
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,16.1,7.96
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,28.53,18.49
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,50.57,37.07
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,33.09,22.42
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,15.69,7.71
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,47.64,34.92
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,81.08,63.25
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,109.55,87.4
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,141.36,114.27
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,132.23,106.86
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,123.25,99.61
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,111.81,90.29
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,100.45,80.91
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,87.14,69.75
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,73.79,58.37
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,59.68,46.07
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,45.32,33.42
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,30.54,20.37
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,17.33,8.36
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,13.18,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,25.18,15.42
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,38.77,29.68
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,59.36,44.33
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,84.19,64.29
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,112.45,88.25
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,139.57,112.16
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,169.5,138.97
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,190.08,158.47
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,208.77,175.65
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,256.0,216.46
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,318.33,269.69
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,291.96,247.85
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,255.5,216.79
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,242.59,205.7
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,227.03,192.0
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,240.06,202.79
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,253.67,213.89
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,258.28,217.69
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,262.95,221.6
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,251.47,211.55
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,239.46,201.13
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,576.0,484.13
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,869.15,701.63
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,867.84,696.06
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,863.03,692.34
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,847.4,681.42
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,835.51,673.3
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,806.37,652.48
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,774.56,629.53
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,727.91,595.3
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,679.67,558.81
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,614.86,508.03
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,550.13,455.04
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,453.3,375.25
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,360.84,287.77
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,182.79,39.38
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,12.01,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,24.72,15.03
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,31.24,23.0
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,71.03,37.91
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,123.59,72.35
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,182.6,121.1
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,241.91,175.42
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,304.49,233.67
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,365.2,289.69
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,427.27,345.09
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,371.24,306.1
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,264.13,220.48
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,293.68,245.82
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,324.66,270.73
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,359.2,298.24
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,408.85,336.92
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,622.75,504.45
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,825.62,647.25
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,857.97,666.41
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,887.05,686.6
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,908.47,701.59
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,926.2,714.5
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,938.67,724.29
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,947.37,731.81
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,947.57,734.96
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,943.98,735.76
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,931.41,728.27
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,924.99,725.15
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,897.7,707.33
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,867.25,687.18
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,823.19,658.03
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,776.88,626.01
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,711.23,576.79
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,644.98,524.53
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,548.69,448.14
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,454.91,360.27
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,228.11,64.29
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
